Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,12.36,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,25.5,14.9
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,31.82,22.94
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,37.99,29.16
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,41.26,32.47
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,44.55,35.65
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,46.53,37.51
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,69.55,41.69
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,112.91,64.32
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,154.2,93.2
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,196.09,128.13
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,238.34,165.77
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,277.93,202.38
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,316.92,238.59
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,353.29,272.84
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,388.23,305.38
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,419.52,333.8
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,448.77,359.85
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,473.56,382.41
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,495.86,402.47
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,513.8,418.67
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,529.0,432.35
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,538.27,441.09
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,544.57,447.26
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,544.41,448.15
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,541.3,446.5
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,531.21,439.14
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,518.38,429.33
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,497.29,412.58
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,473.96,393.5
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,443.87,369.39
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,410.04,341.21
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,361.32,299.21
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,313.25,256.19
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,245.4,194.41
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,177.84,108.04
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,71.26,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,13.07,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,25.47,14.76
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,37.53,27.98
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,49.25,39.41
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,60.62,50.23
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,71.67,60.57
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,81.7,69.81
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,100.56,77.87
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,124.92,93.04
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,150.72,112.22
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,148.98,117.13
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,134.97,111.47
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,185.97,149.05
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,252.89,201.13
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,269.53,216.57
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,284.2,230.05
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,318.95,258.32
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,360.07,291.95
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,347.6,283.62
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,332.41,272.45
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,305.36,250.71
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,278.74,228.86
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,332.04,273.52
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,388.42,319.92
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,287.21,237.37
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,175.77,144.25
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,228.88,190.08
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,282.75,235.28
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,264.87,220.29
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,238.5,198.43
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,214.87,178.88
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,198.69,164.94
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,170.66,140.54
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,142.43,115.33
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,106.31,82.46
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,61.4,35.78
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,24.11,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,13.32,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,25.75,14.82
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,38.98,29.04
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,51.89,41.49
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,64.47,53.34
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,76.72,64.7
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,88.32,75.41
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,104.74,83.78
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,124.18,97.65
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,144.12,113.23
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,142.24,114.45
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,132.67,109.11
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,148.93,122.27
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,166.18,136.24
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,227.91,184.1
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,304.39,245.24
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,242.63,198.24
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,166.08,136.46
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,216.46,178.81
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,272.69,225.69
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,292.39,242.05
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,312.93,259.26
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,262.32,217.48
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,202.97,167.79
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,274.63,228.93
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,348.55,290.5
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,336.77,280.9
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,323.72,270.42
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,303.37,253.7
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,282.3,236.07
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,257.12,215.11
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,231.41,193.11
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,196.68,162.88
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,162.2,132.17
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,121.91,95.57
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,81.05,50.85
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,29.6,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,13.46,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,26.21,14.88
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,39.55,29.05
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,52.99,41.81
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,66.16,54.03
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,79.06,65.81
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,91.32,76.97
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,106.8,85.1
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,123.59,97.48
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,140.49,110.81
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,161.27,126.04
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,188.75,147.33
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,226.34,172.75
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,277.53,211.23
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,290.2,226.7
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,293.94,233.64
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,260.83,209.4
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,217.93,175.76
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,205.38,165.86
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,188.86,152.48
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,212.61,172.25
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,234.91,190.83
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,245.92,200.6
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,263.07,215.49
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,155.67,126.77
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,52.99,39.75
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,85.07,67.3
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,120.07,97.17
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,108.79,87.65
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,97.46,78.08
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,83.88,66.47
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,70.18,54.62
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,56.32,42.52
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,42.25,30.15
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,28.46,17.95
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,15.77,5.62
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,8.1,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,13.46,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,26.21,14.74
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,39.19,28.5
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,52.3,40.87
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,65.83,53.42
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,79.06,65.56
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,91.01,76.4
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,105.86,84.18
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,122.64,96.63
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,139.76,110.07
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,135.88,108.43
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,129.53,104.72
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,162.36,130.32
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,201.35,161.18
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,149.97,120.06
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,91.98,72.51
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,176.41,142.29
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,267.96,217.02
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,161.15,130.27
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,44.62,32.56
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,97.33,77.39
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,151.41,122.8
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,174.7,142.45
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,204.41,167.44
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,206.65,169.61
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,208.97,171.92
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,104.44,84.22
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.56,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,5.09,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.63,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.7,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.78,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,157.18,130.17
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,292.43,239.1
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,226.81,180.03
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,165.83,114.12
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,78.65,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,13.88,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,27.0,15.44
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,41.34,30.48
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,55.76,44.09
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,70.18,57.4
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,81.24,67.51
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,93.07,78.26
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,109.42,86.56
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,127.37,98.92
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,146.69,113.43
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,151.89,120.29
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,148.22,119.75
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,116.21,93.32
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,78.14,61.46
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,109.51,88.04
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,141.0,114.42
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,204.51,166.43
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,275.68,224.63
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,261.56,213.56
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,241.49,197.48
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,272.33,223.31
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,301.38,247.63
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,156.05,127.84
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,6.49,0.0
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,212.35,177.99
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,417.25,346.61
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,305.08,254.11
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,185.54,153.53
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,171.27,141.89
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,156.88,129.75
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,137.93,113.74
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,118.86,97.34
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,96.43,77.61
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,68.95,53.39
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,47.58,34.36
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,25.55,13.68
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,12.06,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,15.04,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,29.28,17.5
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,38.43,28.29
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,48.17,37.75
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,52.13,41.67
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,57.5,46.69
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,60.22,49.27
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,79.7,52.86
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,121.47,83.79
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,149.4,112.43
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,176.23,134.8
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,199.45,154.72
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,220.27,172.3
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,241.11,189.91
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,258.27,204.91
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,275.05,219.49
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,349.2,276.1
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,438.4,345.17
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,462.99,366.68
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,485.22,386.39
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,503.66,402.86
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,519.58,417.12
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,529.2,426.04
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,535.95,432.56
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,537.11,434.89
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,535.39,434.84
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,526.71,429.47
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,515.34,421.75
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,498.38,408.61
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,479.08,393.18
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,448.06,368.33
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,415.59,341.45
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,376.57,307.6
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,334.61,270.18
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,272.92,216.0
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,214.92,153.93
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,103.92,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,11.79,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,23.43,13.1
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,36.83,27.19
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,48.58,38.55
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,59.27,48.65
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,69.65,58.3
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,79.73,67.61
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,98.96,75.65
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,125.79,92.51
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,152.87,113.01
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,162.53,126.54
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,159.57,129.46
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,183.34,148.15
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,209.69,169.08
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,246.65,197.54
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,291.09,232.66
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,224.07,180.84
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,143.89,116.14
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,139.25,112.47
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,134.51,108.55
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,234.52,191.56
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,340.21,276.84
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,369.49,300.75
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,405.64,330.36
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,300.63,246.07
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,185.07,150.65
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,212.06,174.49
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,246.51,203.83
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,228.62,189.04
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,210.35,173.94
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,189.16,156.52
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,167.61,138.38
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,141.9,116.02
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,116.05,93.14
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,85.86,66.34
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,48.73,32.21
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,21.68,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,7.87,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,15.77,6.86
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,26.93,18.12
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,37.92,28.51
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,49.01,38.91
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,59.98,49.1
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,70.04,58.35
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,80.23,64.43
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,88.62,71.51
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,97.02,78.49
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,96.04,77.54
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,94.77,76.34
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,106.6,86.32
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,118.53,96.33
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,167.82,136.84
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,221.53,180.76
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,240.28,195.73
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,262.08,213.3
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,241.21,196.68
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,219.6,179.24
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,215.19,175.81
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,210.35,171.95
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,248.19,203.63
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,293.56,240.91
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,218.01,178.85
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,141.13,114.63
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,123.19,99.96
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,105.08,84.81
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,95.66,76.94
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,86.22,68.96
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,74.62,59.15
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,62.95,49.13
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,51.2,38.78
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,39.32,28.23
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,27.86,17.97
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,16.69,7.56
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,8.34,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,12.33,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,25.39,14.58
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,32.62,23.15
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,39.63,30.06
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,42.33,32.81
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,45.11,35.46
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,47.01,37.28
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,68.28,40.93
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,107.82,59.95
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,153.31,92.12
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,194.62,126.03
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,236.33,162.62
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,275.84,198.29
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,315.33,234.06
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,332.1,254.98
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,338.31,265.55
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,370.18,292.35
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,401.42,318.33
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,416.93,332.65
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,428.96,343.74
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,415.68,334.55
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,400.13,323.06
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,404.41,327.4
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,407.2,330.37
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,481.85,391.18
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,550.01,445.75
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,541.47,439.23
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,530.17,430.92
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,511.51,416.61
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,490.54,400.08
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,460.69,376.5
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,429.3,350.84
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,386.11,314.93
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,346.94,280.71
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,286.63,228.31
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,229.54,171.44
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,113.11,11.06
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,13.83,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,26.69,15.72
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,40.78,30.36
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,52.68,41.77
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,65.6,53.79
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,78.17,65.3
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,89.75,75.87
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,105.58,83.99
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,124.72,97.87
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,144.42,113.23
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,151.98,121.28
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,152.19,123.2
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,162.08,131.29
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,171.89,139.25
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,156.4,126.71
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,137.4,111.1
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,177.06,143.53
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,219.15,177.59
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,275.77,223.48
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,339.15,274.68
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,293.38,237.83
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,241.98,196.01
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,274.61,223.31
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,303.67,247.4
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,428.11,349.2
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,542.7,439.92
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,387.66,317.09
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,211.23,172.46
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,196.38,160.96
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,181.25,148.51
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,320.32,265.37
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,426.73,350.19
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,384.88,313.59
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,346.65,279.63
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,287.94,228.7
