Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,390.0,29.0,1.1,11.0,68.0,232.31,174.36
2016,1,11,16,45,195.0,14.5,1.15,10.5,34.0,115.07,25.87
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.0,2.35,7.5,29.5,10.91,0.0
2016,1,12,8,0,352.0,28.0,2.4,8.0,59.0,22.42,12.39
2016,1,12,8,15,443.5,35.5,2.3,8.0,97.0,27.44,18.63
2016,1,12,8,30,535.0,43.0,2.2,8.0,135.0,32.35,23.55
2016,1,12,8,45,592.5,48.5,2.1,8.5,175.0,35.39,26.55
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,42.11,32.76
2016,1,12,9,15,532.5,80.0,1.95,9.0,226.0,58.01,47.28
2016,1,12,9,30,415.0,106.0,1.9,9.0,237.0,88.72,63.51
2016,1,12,9,45,433.5,114.0,1.9,9.5,264.5,119.53,80.89
2016,1,12,10,0,452.0,122.0,1.9,10.0,292.0,151.65,104.15
2016,1,12,10,15,369.5,147.0,1.9,10.5,293.0,181.93,132.98
2016,1,12,10,30,287.0,172.0,1.9,11.0,294.0,206.61,157.7
2016,1,12,10,45,409.0,158.0,1.95,11.5,341.5,239.78,182.03
2016,1,12,11,0,531.0,144.0,2.0,12.0,389.0,283.16,215.98
2016,1,12,11,15,441.5,169.5,2.0,12.0,377.5,299.36,233.7
2016,1,12,11,30,352.0,195.0,2.0,12.0,366.0,307.81,244.02
2016,1,12,11,45,428.5,181.5,2.0,12.5,393.5,342.42,272.07
2016,1,12,12,0,505.0,168.0,2.0,13.0,421.0,379.44,302.04
2016,1,12,12,15,377.5,193.5,1.95,13.0,383.0,359.6,288.23
2016,1,12,12,30,250.0,219.0,1.9,13.0,345.0,335.16,269.9
2016,1,12,12,45,238.0,217.5,1.9,13.0,336.0,332.49,268.68
2016,1,12,13,0,226.0,216.0,1.9,13.0,327.0,332.07,269.0
2016,1,12,13,15,316.0,195.0,1.8,13.0,345.5,371.06,301.13
2016,1,12,13,30,406.0,174.0,1.7,13.0,364.0,412.37,334.66
2016,1,12,13,45,336.5,176.5,1.65,13.0,329.0,376.42,306.33
2016,1,12,14,0,267.0,179.0,1.6,13.0,294.0,345.02,281.5
2016,1,12,14,15,197.5,171.5,1.55,13.0,253.5,293.96,240.63
2016,1,12,14,30,128.0,164.0,1.5,13.0,213.0,249.28,204.2
2016,1,12,14,45,121.5,150.5,1.45,13.0,193.5,233.11,191.37
2016,1,12,15,0,115.0,137.0,1.4,13.0,174.0,216.49,177.84
2016,1,12,15,15,107.5,121.0,1.5,12.5,152.5,195.86,161.18
2016,1,12,15,30,100.0,105.0,1.6,12.0,131.0,174.84,143.76
2016,1,12,15,45,88.0,87.5,1.7,12.0,107.5,149.17,121.7
2016,1,12,16,0,76.0,70.0,1.8,12.0,84.0,123.25,99.0
2016,1,12,16,15,57.0,53.0,1.85,12.0,62.0,94.48,73.49
2016,1,12,16,30,38.0,36.0,1.9,12.0,40.0,65.58,46.85
2016,1,12,16,45,19.0,18.0,1.95,12.0,20.0,30.98,6.18
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,105.5,17.5,3.5,11.5,27.0,13.82,0.0
2016,1,13,8,0,211.0,35.0,3.6,12.0,54.0,27.53,16.27
2016,1,13,8,15,309.0,46.0,3.65,12.0,91.0,35.55,25.34
2016,1,13,8,30,407.0,57.0,3.7,12.0,128.0,45.02,34.35
2016,1,13,8,45,471.0,65.0,3.8,12.5,167.0,49.71,38.85
2016,1,13,9,0,535.0,73.0,3.9,13.0,206.0,54.36,43.14
2016,1,13,9,15,579.0,78.5,4.05,13.0,244.0,56.73,45.35
2016,1,13,9,30,623.0,84.0,4.2,13.0,282.0,77.93,49.26
2016,1,13,9,45,646.5,89.5,4.35,13.5,315.0,116.66,69.21
2016,1,13,10,0,670.0,95.0,4.5,14.0,348.0,156.98,97.74
2016,1,13,10,15,335.0,86.0,4.6,14.0,212.5,126.46,87.03
2016,1,13,10,30,0.0,77.0,4.7,14.0,77.0,71.67,55.4
2016,1,13,10,45,291.5,104.0,4.85,14.0,239.5,164.11,123.26
2016,1,13,11,0,583.0,131.0,5.0,14.0,402.0,288.93,219.84
2016,1,13,11,15,291.5,105.5,5.0,14.0,241.0,193.09,150.55
2016,1,13,11,30,0.0,80.0,5.0,14.0,80.0,74.49,57.48
2016,1,13,11,45,120.5,150.5,5.05,14.0,211.5,189.07,152.04
2016,1,13,12,0,241.0,221.0,5.1,14.0,343.0,313.19,253.06
2016,1,13,12,15,121.0,192.5,5.1,13.5,254.0,239.07,194.04
2016,1,13,12,30,1.0,164.0,5.1,13.0,165.0,153.74,123.98
2016,1,13,12,45,121.0,190.0,5.1,13.0,250.0,246.89,201.99
2016,1,13,13,0,241.0,216.0,5.1,13.0,335.0,345.15,283.13
2016,1,13,13,15,132.5,199.0,5.0,13.0,264.0,271.13,222.36
2016,1,13,13,30,24.0,182.0,4.9,13.0,193.0,187.06,152.25
2016,1,13,13,45,93.0,186.0,4.85,13.0,226.5,237.36,195.19
2016,1,13,14,0,162.0,190.0,4.8,13.0,260.0,290.74,240.2
2016,1,13,14,15,437.5,139.0,4.55,12.5,312.5,411.22,342.36
2016,1,13,14,30,713.0,88.0,4.3,12.0,365.0,519.02,431.88
2016,1,13,14,45,699.0,82.0,4.05,12.0,334.0,503.73,418.9
2016,1,13,15,0,685.0,76.0,3.8,12.0,303.0,486.11,404.45
2016,1,13,15,15,647.5,72.0,3.5,11.5,265.5,455.76,379.71
2016,1,13,15,30,610.0,68.0,3.2,11.0,228.0,424.03,353.1
2016,1,13,15,45,575.0,59.5,2.95,11.0,190.0,387.51,321.14
2016,1,13,16,0,540.0,51.0,2.7,11.0,152.0,350.35,287.48
2016,1,13,16,15,451.0,43.0,2.55,10.5,112.5,287.86,232.55
2016,1,13,16,30,362.0,35.0,2.4,10.0,73.0,228.32,176.09
2016,1,13,16,45,219.0,23.0,2.3,9.5,43.0,138.63,58.74
2016,1,13,17,0,76.0,11.0,2.2,9.0,13.0,40.37,0.0
2016,1,13,17,15,38.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,12.99,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,25.56,15.15
2016,1,14,8,15,8.5,45.0,1.95,8.0,46.5,40.23,29.96
2016,1,14,8,30,17.0,62.0,2.0,8.0,65.0,53.27,42.35
2016,1,14,8,45,24.5,79.0,2.1,8.5,84.5,66.83,54.93
2016,1,14,9,0,32.0,96.0,2.2,9.0,104.0,80.09,67.05
2016,1,14,9,15,36.5,111.0,2.25,9.0,122.0,91.74,77.66
2016,1,14,9,30,41.0,126.0,2.3,9.0,140.0,105.65,85.14
2016,1,14,9,45,44.0,139.5,2.4,9.5,155.5,120.79,96.93
2016,1,14,10,0,47.0,153.0,2.5,10.0,171.0,136.25,109.3
2016,1,14,10,15,33.5,158.0,2.65,10.0,171.0,142.72,115.24
2016,1,14,10,30,20.0,163.0,2.8,10.0,171.0,150.33,122.17
2016,1,14,10,45,12.5,162.0,2.95,10.5,167.0,149.73,121.66
2016,1,14,11,0,5.0,161.0,3.1,11.0,163.0,148.17,120.29
2016,1,14,11,15,13.0,174.5,3.15,11.0,180.5,163.77,133.06
2016,1,14,11,30,21.0,188.0,3.2,11.0,198.0,180.11,146.48
2016,1,14,11,45,20.5,190.5,3.3,11.0,201.0,183.82,149.57
2016,1,14,12,0,20.0,193.0,3.4,11.0,204.0,187.42,152.62
2016,1,14,12,15,10.0,151.0,3.4,11.0,156.5,145.2,117.57
2016,1,14,12,30,0.0,109.0,3.4,11.0,109.0,101.62,81.04
2016,1,14,12,45,16.5,154.0,3.45,11.0,162.5,152.66,124.12
2016,1,14,13,0,33.0,199.0,3.5,11.0,216.0,209.65,171.64
2016,1,14,13,15,16.5,119.5,3.45,11.0,128.0,120.98,97.65
2016,1,14,13,30,0.0,40.0,3.4,11.0,40.0,37.17,26.36
2016,1,14,13,45,0.0,43.5,3.4,11.0,43.5,40.42,29.23
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,43.68,32.07
2016,1,14,14,15,0.0,29.0,3.45,11.0,29.0,26.92,17.66
2016,1,14,14,30,0.0,11.0,3.5,11.0,11.0,10.2,3.2
2016,1,14,14,45,0.0,10.0,3.55,11.0,10.0,9.27,2.4
2016,1,14,15,0,0.0,9.0,3.6,11.0,9.0,8.34,1.6
2016,1,14,15,15,0.0,8.0,3.7,11.0,8.0,7.41,0.79
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,6.48,0.0
2016,1,14,15,45,0.0,5.5,3.95,11.0,5.5,5.09,0.0
2016,1,14,16,0,0.0,4.0,4.1,11.0,4.0,3.7,0.0
2016,1,14,16,15,0.0,3.0,4.1,11.0,3.0,2.77,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.85,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.92,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,15.0,1.15,8.5,30.5,11.74,0.0
2016,1,15,8,0,344.0,30.0,1.2,9.0,61.0,24.18,14.09
2016,1,15,8,15,436.5,38.0,1.3,9.0,100.0,29.56,20.5
2016,1,15,8,30,529.0,46.0,1.4,9.0,139.0,34.82,25.72
2016,1,15,8,45,583.0,52.0,1.5,9.5,179.0,38.16,28.98
2016,1,15,9,0,637.0,58.0,1.6,10.0,219.0,41.47,32.07
2016,1,15,9,15,674.5,62.0,1.65,10.0,257.0,43.08,33.6
2016,1,15,9,30,712.0,66.0,1.7,10.0,295.0,70.83,41.42
2016,1,15,9,45,726.5,71.5,1.8,10.5,327.0,112.86,63.32
2016,1,15,10,0,741.0,77.0,1.9,11.0,359.0,155.51,94.08
2016,1,15,10,15,759.5,79.5,1.9,11.0,387.5,196.55,128.03
2016,1,15,10,30,778.0,82.0,1.9,11.0,416.0,238.12,164.73
2016,1,15,10,45,634.5,119.0,1.95,11.0,401.0,266.29,196.73
2016,1,15,11,0,491.0,156.0,2.0,11.0,386.0,283.53,218.2
2016,1,15,11,15,477.0,165.5,1.9,11.0,395.0,309.3,241.91
2016,1,15,11,30,463.0,175.0,1.8,11.0,404.0,333.19,263.48
2016,1,15,11,45,465.0,178.0,1.75,11.5,411.5,355.76,282.9
2016,1,15,12,0,467.0,181.0,1.7,12.0,419.0,377.3,301.07
2016,1,15,12,15,393.0,197.0,1.6,12.0,397.5,371.86,298.25
2016,1,15,12,30,319.0,213.0,1.5,12.0,376.0,364.18,293.1
2016,1,15,12,45,201.5,216.5,1.45,12.0,319.0,314.09,253.94
2016,1,15,13,0,84.0,220.0,1.4,12.0,262.0,257.5,208.54
2016,1,15,13,15,448.5,151.0,1.3,12.0,365.5,406.36,330.59
2016,1,15,13,30,813.0,82.0,1.2,12.0,469.0,548.97,442.31
2016,1,15,13,45,804.0,79.5,1.15,12.0,448.5,550.9,443.32
2016,1,15,14,0,795.0,77.0,1.1,12.0,428.0,549.95,443.3
2016,1,15,14,15,777.0,75.0,1.05,12.0,400.0,541.57,437.44
2016,1,15,14,30,759.0,73.0,1.0,12.0,372.0,530.46,429.34
2016,1,15,14,45,740.0,69.0,0.95,12.5,340.0,513.99,416.17
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,495.14,400.86
2016,1,15,15,15,685.5,61.5,0.85,12.5,270.5,465.54,378.16
2016,1,15,15,30,650.0,58.0,0.8,12.0,233.0,437.3,355.69
2016,1,15,15,45,600.5,52.5,0.8,11.5,194.0,395.87,322.17
2016,1,15,16,0,551.0,47.0,0.8,11.0,155.0,354.34,287.2
2016,1,15,16,15,470.0,40.0,0.85,10.5,116.0,296.26,237.62
2016,1,15,16,30,389.0,33.0,0.9,10.0,77.0,240.88,186.73
2016,1,15,16,45,194.5,23.5,1.0,10.0,45.5,132.31,71.91
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,13.34,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.0,17.0,2.4,11.0,28.5,13.38,0.0
2016,1,16,8,0,254.0,34.0,2.4,11.0,57.0,26.66,16.05
2016,1,16,8,15,347.5,44.0,2.4,11.0,94.5,35.06,25.12
2016,1,16,8,30,441.0,54.0,2.4,11.0,132.0,41.92,31.8
2016,1,16,8,45,516.5,58.5,2.4,11.5,173.0,43.6,33.59
2016,1,16,9,0,592.0,63.0,2.4,12.0,214.0,45.46,35.37
2016,1,16,9,15,296.0,44.5,2.35,12.5,120.0,28.74,20.33
2016,1,16,9,30,0.0,26.0,2.3,13.0,26.0,24.12,15.19
2016,1,16,9,45,0.0,28.5,2.3,13.5,28.5,26.44,17.14
2016,1,16,10,0,0.0,31.0,2.3,14.0,31.0,28.77,19.06
2016,1,16,10,15,0.0,55.0,2.3,14.0,55.0,51.13,38.09
2016,1,16,10,30,0.0,79.0,2.3,14.0,79.0,73.54,56.99
2016,1,16,10,45,0.0,80.0,2.35,14.5,80.0,74.48,57.56
2016,1,16,11,0,0.0,81.0,2.4,15.0,81.0,75.42,58.16
2016,1,16,11,15,0.0,95.0,2.4,15.0,95.0,88.28,68.84
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,101.16,79.49
2016,1,16,11,45,6.5,147.5,2.4,15.5,151.0,139.18,110.6
2016,1,16,12,0,13.0,186.0,2.4,16.0,193.0,178.01,141.95
2016,1,16,12,15,91.5,209.5,2.35,16.0,256.5,239.31,191.4
2016,1,16,12,30,170.0,233.0,2.3,16.0,320.0,307.56,245.99
2016,1,16,12,45,166.5,231.5,2.25,16.0,316.0,311.16,249.06
2016,1,16,13,0,163.0,230.0,2.2,16.0,312.0,314.12,251.82
2016,1,16,13,15,96.0,209.5,2.1,16.0,257.5,257.16,206.43
2016,1,16,13,30,29.0,189.0,2.0,16.0,203.0,202.0,161.74
2016,1,16,13,45,27.0,181.0,1.9,16.0,194.0,189.14,151.65
2016,1,16,14,0,25.0,173.0,1.8,16.0,185.0,181.38,145.54
2016,1,16,14,15,23.0,162.5,1.7,16.0,173.0,170.94,137.21
2016,1,16,14,30,21.0,152.0,1.6,16.0,161.0,160.42,128.78
2016,1,16,14,45,18.0,139.5,1.55,16.0,146.5,147.13,118.0
2016,1,16,15,0,15.0,127.0,1.5,16.0,132.0,133.79,107.1
2016,1,16,15,15,306.5,97.0,1.45,15.5,181.5,295.98,243.32
2016,1,16,15,30,598.0,67.0,1.4,15.0,231.0,421.71,343.68
2016,1,16,15,45,541.5,61.5,1.35,14.5,191.5,377.29,306.47
2016,1,16,16,0,485.0,56.0,1.3,14.0,152.0,333.0,269.23
2016,1,16,16,15,402.5,47.5,1.3,13.5,114.0,273.48,218.6
2016,1,16,16,30,320.0,39.0,1.3,13.0,76.0,216.52,167.48
2016,1,16,16,45,197.0,26.0,1.35,13.0,45.5,136.99,79.98
2016,1,16,17,0,74.0,13.0,1.4,13.0,15.0,42.13,0.0
2016,1,16,17,15,37.0,6.5,1.45,13.0,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.5,3.05,13.5,10.5,9.73,0.0
2016,1,17,8,0,0.0,21.0,3.1,14.0,21.0,19.49,10.13
2016,1,17,8,15,0.0,34.0,3.05,14.0,34.0,31.49,21.72
2016,1,17,8,30,0.0,47.0,3.0,14.0,47.0,43.06,32.41
2016,1,17,8,45,0.0,60.5,3.0,14.0,60.5,54.91,43.27
2016,1,17,9,0,0.0,74.0,3.0,14.0,74.0,66.64,53.9
2016,1,17,9,15,0.0,87.0,3.0,14.0,87.0,77.84,63.93
2016,1,17,9,30,0.0,100.0,3.0,14.0,100.0,89.32,70.62
2016,1,17,9,45,0.0,111.5,3.05,14.0,111.5,99.91,79.48
2016,1,17,10,0,0.0,123.0,3.1,14.0,123.0,110.54,88.3
2016,1,17,10,15,0.0,71.5,3.1,14.0,71.5,66.53,51.09
2016,1,17,10,30,0.0,20.0,3.1,14.0,20.0,18.56,10.24
2016,1,17,10,45,0.0,33.0,3.15,14.5,33.0,30.65,20.5
2016,1,17,11,0,0.0,46.0,3.2,15.0,46.0,42.76,30.67
2016,1,17,11,15,0.0,57.5,3.25,15.0,57.5,53.48,39.67
2016,1,17,11,30,0.0,69.0,3.3,15.0,69.0,64.22,48.65
2016,1,17,11,45,0.0,73.5,3.35,15.0,73.5,68.42,52.14
2016,1,17,12,0,0.0,78.0,3.4,15.0,78.0,72.63,55.64
2016,1,17,12,15,0.0,64.5,3.4,15.0,64.5,60.02,45.05
2016,1,17,12,30,0.0,51.0,3.4,15.0,51.0,47.43,34.48
2016,1,17,12,45,0.0,65.0,3.4,15.0,65.0,60.49,45.48
2016,1,17,13,0,0.0,79.0,3.4,15.0,79.0,73.56,56.46
2016,1,17,13,15,0.0,62.5,3.35,14.5,62.5,58.15,43.65
2016,1,17,13,30,0.0,46.0,3.3,14.0,46.0,42.76,30.76
2016,1,17,13,45,0.0,52.5,3.3,14.0,52.5,48.81,35.95
2016,1,17,14,0,0.0,59.0,3.3,14.0,59.0,54.87,41.14
2016,1,17,14,15,0.0,56.5,3.3,14.0,56.5,52.53,39.21
2016,1,17,14,30,0.0,54.0,3.3,14.0,54.0,50.2,37.29
2016,1,17,14,45,0.0,49.5,3.3,14.0,49.5,46.0,33.77
2016,1,17,15,0,0.0,45.0,3.3,14.0,45.0,41.8,30.23
2016,1,17,15,15,0.0,39.5,3.3,13.5,39.5,36.67,25.92
2016,1,17,15,30,0.0,34.0,3.3,13.0,34.0,31.55,21.56
2016,1,17,15,45,0.0,28.5,3.3,13.0,28.5,26.44,17.09
2016,1,17,16,0,0.0,23.0,3.3,13.0,23.0,21.32,12.59
2016,1,17,16,15,0.0,17.0,3.25,13.0,17.0,15.75,7.67
2016,1,17,16,30,0.0,11.0,3.2,13.0,11.0,10.18,2.73
2016,1,17,16,45,0.0,6.5,3.2,13.0,6.5,6.01,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,10.75,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,22.13,12.6
2016,1,18,8,15,507.0,35.0,1.5,11.5,108.5,29.18,20.01
2016,1,18,8,30,596.0,42.0,1.5,12.0,149.0,34.12,24.8
2016,1,18,8,45,653.0,46.5,1.5,12.5,191.5,36.6,27.24
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,39.12,29.58
2016,1,18,9,15,744.0,54.0,1.55,13.5,273.0,40.32,30.65
2016,1,18,9,30,778.0,57.0,1.6,14.0,312.0,67.29,35.15
2016,1,18,9,45,505.0,108.0,1.65,14.5,280.5,122.95,78.86
2016,1,18,10,0,232.0,159.0,1.7,15.0,249.0,158.19,117.03
2016,1,18,10,15,534.0,114.5,1.75,15.0,342.5,186.78,127.74
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,243.04,164.37
2016,1,18,10,45,528.5,139.0,1.9,15.0,374.5,257.67,190.47
2016,1,18,11,0,221.0,208.0,2.0,15.0,313.0,250.47,195.47
2016,1,18,11,15,201.5,217.0,2.05,15.0,315.5,263.1,207.19
2016,1,18,11,30,182.0,226.0,2.1,15.0,318.0,273.98,217.1
2016,1,18,11,45,177.5,230.5,2.15,15.5,321.0,285.39,226.61
2016,1,18,12,0,173.0,235.0,2.2,16.0,324.0,296.1,235.39
2016,1,18,12,15,108.0,225.0,2.15,16.0,280.5,261.84,208.8
2016,1,18,12,30,43.0,215.0,2.1,16.0,237.0,225.09,179.62
2016,1,18,12,45,21.5,172.0,2.1,16.0,183.0,172.4,137.31
2016,1,18,13,0,0.0,129.0,2.1,16.0,129.0,120.81,95.16
2016,1,18,13,15,0.0,112.5,2.1,15.5,112.5,105.29,82.68
2016,1,18,13,30,0.0,96.0,2.1,15.0,96.0,89.65,69.94
2016,1,18,13,45,36.0,144.0,2.1,15.0,160.5,161.56,130.2
2016,1,18,14,0,72.0,192.0,2.1,15.0,225.0,235.06,190.63
2016,1,18,14,15,36.0,165.0,2.0,15.0,181.5,187.4,151.36
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,133.27,106.5
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,122.04,97.44
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,110.77,88.17
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,98.38,78.03
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,85.94,67.67
2016,1,18,15,45,0.0,73.5,1.55,13.5,73.5,71.73,55.64
2016,1,18,16,0,0.0,59.0,1.5,13.0,59.0,57.36,43.27
2016,1,18,16,15,0.0,44.5,1.5,13.0,44.5,42.77,30.49
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,27.87,17.37
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,17.17,6.44
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.67,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,72.0,17.0,5.4,13.0,24.0,14.32,0.0
2016,1,19,8,0,144.0,34.0,5.5,13.0,48.0,26.47,16.08
2016,1,19,8,15,194.5,49.0,5.55,13.0,78.5,37.59,27.15
2016,1,19,8,30,245.0,64.0,5.6,13.0,109.0,48.34,37.23
2016,1,19,8,45,271.5,79.0,5.65,13.5,140.5,58.7,46.73
2016,1,19,9,0,298.0,94.0,5.7,14.0,172.0,68.73,55.77
2016,1,19,9,15,319.5,107.5,5.6,14.0,203.0,81.83,67.5
2016,1,19,9,30,341.0,121.0,5.5,14.0,234.0,100.11,72.2
2016,1,19,9,45,349.0,133.0,5.4,14.5,259.0,134.11,94.42
2016,1,19,10,0,357.0,145.0,5.3,15.0,284.0,164.2,117.04
2016,1,19,10,15,185.0,153.5,5.25,15.0,226.0,163.6,124.19
2016,1,19,10,30,13.0,162.0,5.2,15.0,168.0,148.36,118.74
2016,1,19,10,45,16.0,171.5,5.2,15.5,179.5,159.02,127.17
2016,1,19,11,0,19.0,181.0,5.2,16.0,191.0,169.94,135.76
2016,1,19,11,15,26.5,192.5,5.1,16.0,206.0,184.4,147.43
2016,1,19,11,30,34.0,204.0,5.0,16.0,221.0,199.01,159.26
2016,1,19,11,45,17.0,138.0,4.9,16.0,146.5,134.88,106.88
2016,1,19,12,0,0.0,72.0,4.8,16.0,72.0,67.02,50.68
2016,1,19,12,15,0.0,63.5,4.7,16.0,63.5,59.09,44.07
2016,1,19,12,30,0.0,55.0,4.6,16.0,55.0,51.16,37.44
2016,1,19,12,45,223.0,121.5,4.5,16.0,235.5,237.4,193.07
2016,1,19,13,0,446.0,188.0,4.4,16.0,416.0,435.56,352.59
2016,1,19,13,15,453.0,180.5,4.45,15.5,407.0,442.85,359.57
2016,1,19,13,30,460.0,173.0,4.5,15.0,398.0,448.61,365.98
2016,1,19,13,45,230.0,150.0,4.55,15.0,262.5,292.15,239.66
2016,1,19,14,0,0.0,127.0,4.6,15.0,127.0,120.29,95.62
2016,1,19,14,15,186.5,139.0,4.4,15.0,215.0,261.99,216.12
2016,1,19,14,30,373.0,151.0,4.2,15.0,303.0,395.97,326.5
2016,1,19,14,45,522.5,118.5,4.05,15.0,312.0,449.06,370.43
2016,1,19,15,0,672.0,86.0,3.9,15.0,321.0,501.93,413.54
2016,1,19,15,15,636.0,81.5,3.7,14.5,284.0,471.6,389.28
2016,1,19,15,30,600.0,77.0,3.5,14.0,247.0,439.8,363.47
2016,1,19,15,45,553.0,69.5,3.3,13.5,207.5,397.67,328.44
2016,1,19,16,0,506.0,62.0,3.1,13.0,168.0,355.22,291.97
2016,1,19,16,15,425.0,53.5,2.85,12.5,128.0,294.99,239.73
2016,1,19,16,30,344.0,45.0,2.6,12.0,88.0,236.8,187.38
2016,1,19,16,45,172.0,33.5,2.35,12.0,55.0,142.07,96.49
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,20.97,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,0.95,9.5,16.0,14.85,0.0
2016,1,20,8,0,0.0,32.0,1.0,10.0,32.0,28.98,18.61
2016,1,20,8,15,9.5,49.0,1.05,10.5,51.0,43.62,32.86
2016,1,20,8,30,19.0,66.0,1.1,11.0,70.0,56.49,44.86
2016,1,20,8,45,27.0,83.0,1.15,11.5,89.5,70.03,57.24
2016,1,20,9,0,35.0,100.0,1.2,12.0,109.0,83.28,69.14
2016,1,20,9,15,40.0,115.5,1.2,12.0,127.5,95.24,79.83
2016,1,20,9,30,45.0,131.0,1.2,12.0,146.0,110.2,87.67
2016,1,20,9,45,182.0,141.0,1.3,12.5,211.0,130.63,98.32
2016,1,20,10,0,319.0,151.0,1.4,13.0,276.0,164.35,119.02
2016,1,20,10,15,250.0,171.5,1.4,13.0,274.0,186.28,140.23
2016,1,20,10,30,181.0,192.0,1.4,13.0,272.0,204.41,158.56
2016,1,20,10,45,269.0,191.0,1.45,13.5,317.0,236.12,182.09
2016,1,20,11,0,357.0,190.0,1.5,14.0,362.0,276.59,213.46
2016,1,20,11,15,380.0,192.5,1.45,14.0,381.0,303.73,236.32
2016,1,20,11,30,403.0,195.0,1.4,14.0,400.0,332.34,260.28
2016,1,20,11,45,629.5,138.5,1.35,14.5,464.5,393.65,307.46
2016,1,20,12,0,856.0,82.0,1.3,15.0,529.0,463.94,361.85
2016,1,20,12,15,856.0,82.0,1.25,15.0,530.0,490.33,384.01
2016,1,20,12,30,856.0,82.0,1.2,15.0,531.0,514.28,404.07
2016,1,20,12,45,530.0,156.5,1.15,15.0,434.0,437.38,346.36
2016,1,20,13,0,204.0,231.0,1.1,15.0,337.0,338.55,269.41
2016,1,20,13,15,362.5,195.5,1.05,15.0,376.5,402.84,321.79
2016,1,20,13,30,521.0,160.0,1.0,15.0,416.0,471.38,375.61
2016,1,20,13,45,540.5,147.5,1.0,15.5,403.5,477.98,380.55
2016,1,20,14,0,560.0,135.0,1.0,16.0,391.0,482.64,384.5
2016,1,20,14,15,523.5,133.0,1.0,15.5,361.0,463.6,371.27
2016,1,20,14,30,487.0,131.0,1.0,15.0,331.0,442.64,356.46
2016,1,20,14,45,433.5,127.5,1.0,15.0,295.0,408.51,330.39
2016,1,20,15,0,380.0,124.0,1.0,15.0,259.0,373.41,303.14
2016,1,20,15,15,363.5,112.5,0.95,14.5,229.5,349.93,285.25
2016,1,20,15,30,347.0,101.0,0.9,14.0,200.0,325.4,265.88
2016,1,20,15,45,322.5,87.5,0.9,14.0,168.5,293.36,239.47
2016,1,20,16,0,298.0,74.0,0.9,14.0,137.0,260.97,211.96
2016,1,20,16,15,263.5,59.0,0.85,13.5,105.5,221.66,178.15
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,183.02,143.49
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,104.09,71.26
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,20.02,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,16.0,2.9,9.5,16.0,14.85,0.0
2016,1,21,8,0,0.0,32.0,2.9,10.0,32.0,29.03,18.74
2016,1,21,8,15,8.0,49.5,2.85,10.5,51.0,44.07,33.25
2016,1,21,8,30,16.0,67.0,2.8,11.0,70.0,58.92,47.02
2016,1,21,8,45,24.5,84.0,2.75,11.5,90.0,70.8,57.94
2016,1,21,9,0,33.0,101.0,2.7,12.0,110.0,84.04,69.86
2016,1,21,9,15,39.0,116.5,2.55,12.5,128.5,96.0,80.43
2016,1,21,9,30,45.0,132.0,2.4,13.0,147.0,111.1,88.17
2016,1,21,9,45,105.5,150.0,2.3,13.5,190.0,130.8,101.23
2016,1,21,10,0,166.0,168.0,2.2,14.0,233.0,160.78,122.57
2016,1,21,10,15,139.5,181.0,2.1,14.5,239.0,177.21,136.98
2016,1,21,10,30,113.0,194.0,2.0,15.0,245.0,191.16,149.5
2016,1,21,10,45,243.5,191.5,1.95,15.5,307.5,230.26,177.27
2016,1,21,11,0,374.0,189.0,1.9,16.0,370.0,281.66,216.02
2016,1,21,11,15,425.5,184.5,1.9,16.0,397.0,313.15,241.88
2016,1,21,11,30,477.0,180.0,1.9,16.0,424.0,348.06,270.68
2016,1,21,11,45,469.5,186.0,1.95,16.5,429.5,370.24,289.59
2016,1,21,12,0,462.0,192.0,2.0,17.0,435.0,390.86,306.88
2016,1,21,12,15,367.5,211.5,2.0,16.5,405.5,378.31,299.26
2016,1,21,12,30,273.0,231.0,2.0,16.0,376.0,362.43,288.31
2016,1,21,12,45,235.0,232.5,2.0,16.0,356.5,349.71,279.1
2016,1,21,13,0,197.0,234.0,2.0,16.0,337.0,338.21,270.51
2016,1,21,13,15,165.0,228.5,1.95,16.0,313.0,321.14,257.37
2016,1,21,13,30,133.0,223.0,1.9,16.0,289.0,302.52,242.81
2016,1,21,13,45,184.5,210.5,1.85,16.0,298.0,323.95,260.96
2016,1,21,14,0,236.0,198.0,1.8,16.0,307.0,352.63,284.53
2016,1,21,14,15,172.0,188.5,1.8,15.5,265.0,301.04,243.93
2016,1,21,14,30,108.0,179.0,1.8,15.0,223.0,255.9,207.91
2016,1,21,14,45,54.0,149.0,1.8,15.0,171.0,184.95,149.97
2016,1,21,15,0,0.0,119.0,1.8,15.0,119.0,115.71,92.15
2016,1,21,15,15,0.0,105.5,1.8,14.5,105.5,102.82,81.75
2016,1,21,15,30,0.0,92.0,1.8,14.0,92.0,89.86,71.01
2016,1,21,15,45,0.0,77.5,1.8,14.0,77.5,75.7,58.94
2016,1,21,16,0,0.0,63.0,1.8,14.0,63.0,61.4,46.6
2016,1,21,16,15,0.0,48.5,1.8,13.5,48.5,46.89,34.02
2016,1,21,16,30,0.0,34.0,1.8,13.0,34.0,32.06,21.05
2016,1,21,16,45,0.0,21.5,1.85,13.0,21.5,19.96,9.58
2016,1,21,17,0,0.0,9.0,1.9,13.0,9.0,8.34,0.0
2016,1,21,17,15,0.0,4.5,1.95,13.0,4.5,4.29,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
