Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,3.05,13.0,8.5,7.87,0.0
2016,1,22,8,0,0.0,17.0,2.9,13.0,17.0,15.76,7.52
2016,1,22,8,15,0.0,27.5,2.85,13.0,27.5,25.52,16.75
2016,1,22,8,30,0.0,38.0,2.8,13.0,38.0,35.3,25.78
2016,1,22,8,45,0.0,49.0,2.75,13.5,49.0,45.55,35.11
2016,1,22,9,0,0.0,60.0,2.7,14.0,60.0,55.45,44.0
2016,1,22,9,15,0.0,70.5,2.75,14.0,70.5,64.79,52.37
2016,1,22,9,30,0.0,81.0,2.8,14.0,81.0,74.19,57.81
2016,1,22,9,45,0.0,80.5,2.9,14.0,80.5,74.31,57.84
2016,1,22,10,0,0.0,80.0,3.0,14.0,80.0,74.2,57.66
2016,1,22,10,15,20.0,130.5,3.05,14.0,139.5,121.75,96.66
2016,1,22,10,30,40.0,181.0,3.1,14.0,199.0,167.25,133.55
2016,1,22,10,45,20.0,159.0,3.2,14.0,168.0,149.67,119.65
2016,1,22,11,0,0.0,137.0,3.3,14.0,137.0,125.84,100.39
2016,1,22,11,15,4.5,158.5,3.35,14.0,161.0,147.04,117.81
2016,1,22,11,30,9.0,180.0,3.4,14.0,185.0,168.82,135.59
2016,1,22,11,45,4.5,160.5,3.5,14.0,163.0,150.31,120.32
2016,1,22,12,0,0.0,141.0,3.6,14.0,141.0,130.98,104.35
2016,1,22,12,15,0.0,104.0,3.55,14.0,104.0,96.87,76.01
2016,1,22,12,30,0.0,67.0,3.5,14.0,67.0,62.36,47.13
2016,1,22,12,45,0.0,102.0,3.5,14.0,102.0,95.12,74.64
2016,1,22,13,0,0.0,137.0,3.5,14.0,137.0,128.37,102.33
2016,1,22,13,15,6.0,159.0,3.35,14.0,162.0,153.28,123.04
2016,1,22,13,30,12.0,181.0,3.2,14.0,187.0,179.07,144.44
2016,1,22,13,45,12.5,175.5,3.1,14.0,181.5,175.03,141.24
2016,1,22,14,0,13.0,170.0,3.0,14.0,176.0,170.99,138.13
2016,1,22,14,15,16.5,164.5,3.0,14.0,172.0,168.8,136.62
2016,1,22,14,30,20.0,159.0,3.0,14.0,168.0,166.72,135.2
2016,1,22,14,45,10.0,85.5,3.0,14.0,90.0,86.14,67.89
2016,1,22,15,0,0.0,12.0,3.0,14.0,12.0,11.12,3.91
2016,1,22,15,15,0.0,10.5,3.0,14.0,10.5,9.73,2.73
2016,1,22,15,30,0.0,9.0,3.0,14.0,9.0,8.34,1.52
2016,1,22,15,45,0.0,7.5,3.0,14.0,7.5,6.94,0.31
2016,1,22,16,0,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2016,1,22,16,15,0.0,4.5,3.0,13.5,4.5,4.16,0.0
2016,1,22,16,30,0.0,3.0,3.0,13.0,3.0,2.77,0.0
2016,1,22,16,45,0.0,1.5,3.0,13.0,1.5,1.39,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.0,3.9,10.5,9.0,8.33,0.0
2016,1,23,8,0,0.0,18.0,4.0,11.0,18.0,16.69,8.46
2016,1,23,8,15,0.0,30.0,4.05,11.0,30.0,27.85,18.97
2016,1,23,8,30,0.0,42.0,4.1,11.0,42.0,39.03,29.34
2016,1,23,8,45,0.0,54.5,4.15,11.5,54.5,50.26,39.62
2016,1,23,9,0,0.0,67.0,4.2,12.0,67.0,61.29,49.6
2016,1,23,9,15,0.0,79.0,4.25,12.0,79.0,71.8,59.06
2016,1,23,9,30,0.0,91.0,4.3,12.0,91.0,82.5,65.37
2016,1,23,9,45,97.5,130.0,4.35,12.0,169.0,116.38,90.07
2016,1,23,10,0,195.0,169.0,4.4,12.0,247.0,166.31,127.17
2016,1,23,10,15,141.5,182.0,4.4,12.0,241.0,179.06,140.24
2016,1,23,10,30,88.0,195.0,4.4,12.0,235.0,189.34,151.27
2016,1,23,10,45,81.5,204.0,4.4,12.5,242.5,201.41,161.51
2016,1,23,11,0,75.0,213.0,4.4,13.0,250.0,212.8,171.05
2016,1,23,11,15,208.0,213.0,4.45,13.0,320.0,264.22,211.17
2016,1,23,11,30,341.0,213.0,4.5,13.0,390.0,326.35,260.93
2016,1,23,11,45,170.5,187.5,4.55,13.0,276.0,245.97,198.48
2016,1,23,12,0,0.0,162.0,4.6,13.0,162.0,150.31,120.78
2016,1,23,12,15,396.0,135.5,4.6,13.0,347.5,324.88,265.14
2016,1,23,12,30,792.0,109.0,4.6,13.0,533.0,515.57,418.97
2016,1,23,12,45,527.5,170.0,4.7,13.0,451.0,453.55,370.01
2016,1,23,13,0,263.0,231.0,4.8,13.0,369.0,377.37,308.34
2016,1,23,13,15,261.0,224.5,4.8,13.0,359.0,377.8,309.65
2016,1,23,13,30,259.0,218.0,4.8,13.0,349.0,377.14,309.83
2016,1,23,13,45,246.5,210.0,4.8,13.0,330.5,367.67,302.76
2016,1,23,14,0,234.0,202.0,4.8,13.0,312.0,349.67,288.77
2016,1,23,14,15,486.5,146.5,4.7,12.5,357.5,460.89,383.23
2016,1,23,14,30,739.0,91.0,4.6,12.0,403.0,558.81,465.25
2016,1,23,14,45,716.0,87.5,4.55,12.0,370.0,541.03,451.03
2016,1,23,15,0,693.0,84.0,4.5,12.0,337.0,520.94,435.13
2016,1,23,15,15,658.5,80.0,4.35,11.5,299.5,491.53,411.77
2016,1,23,15,30,624.0,76.0,4.2,11.0,262.0,460.57,386.48
2016,1,23,15,45,583.0,69.0,4.05,11.0,222.5,421.42,353.01
2016,1,23,16,0,542.0,62.0,3.9,11.0,183.0,381.68,318.08
2016,1,23,16,15,464.5,54.0,3.7,10.5,141.5,322.07,266.11
2016,1,23,16,30,387.0,46.0,3.5,10.0,100.0,264.42,214.22
2016,1,23,16,45,273.0,34.0,3.3,10.0,65.0,189.4,142.56
2016,1,23,17,0,159.0,22.0,3.1,10.0,30.0,110.04,0.56
2016,1,23,17,15,79.5,11.0,3.05,9.5,15.0,41.85,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,45,57.5,19.5,1.95,7.5,25.5,16.35,1.94
2016,1,24,8,0,115.0,39.0,1.9,8.0,51.0,31.72,21.59
2016,1,24,8,15,151.0,56.0,1.85,8.0,80.0,44.71,34.32
2016,1,24,8,30,187.0,73.0,1.8,8.0,109.0,57.32,46.25
2016,1,24,8,45,211.0,89.5,1.8,8.5,139.5,69.17,57.22
2016,1,24,9,0,235.0,106.0,1.8,9.0,170.0,80.66,67.66
2016,1,24,9,15,257.0,118.5,1.75,9.0,198.5,89.1,75.3
2016,1,24,9,30,279.0,131.0,1.7,9.0,227.0,112.01,83.96
2016,1,24,9,45,305.5,142.5,1.7,9.5,257.5,140.31,102.33
2016,1,24,10,0,332.0,154.0,1.7,10.0,288.0,170.91,125.25
2016,1,24,10,15,339.5,166.0,1.7,10.5,311.5,200.56,149.8
2016,1,24,10,30,347.0,178.0,1.7,11.0,335.0,230.57,175.34
2016,1,24,10,45,432.0,169.5,1.7,11.5,375.5,263.29,200.95
2016,1,24,11,0,517.0,161.0,1.7,12.0,416.0,303.98,233.77
2016,1,24,11,15,519.5,167.0,1.65,12.5,430.5,333.72,259.63
2016,1,24,11,30,522.0,173.0,1.6,13.0,445.0,362.61,284.29
2016,1,24,11,45,459.5,192.0,1.6,13.5,434.5,374.85,295.94
2016,1,24,12,0,397.0,211.0,1.6,14.0,424.0,380.14,301.38
2016,1,24,12,15,633.0,146.0,1.7,14.0,487.0,452.94,359.74
2016,1,24,12,30,869.0,81.0,1.8,14.0,550.0,528.6,420.24
2016,1,24,12,45,872.5,78.5,1.9,14.0,545.0,549.39,438.14
2016,1,24,13,0,876.0,76.0,2.0,14.0,540.0,567.58,454.19
2016,1,24,13,15,870.0,75.5,2.15,14.0,526.5,579.78,465.66
2016,1,24,13,30,864.0,75.0,2.3,14.0,513.0,589.01,474.7
2016,1,24,13,45,848.5,75.5,2.45,14.0,491.0,593.35,479.74
2016,1,24,14,0,833.0,76.0,2.6,14.0,469.0,592.42,480.66
2016,1,24,14,15,818.0,74.0,2.6,13.5,441.5,586.01,477.61
2016,1,24,14,30,803.0,72.0,2.6,13.0,414.0,576.72,472.17
2016,1,24,14,45,782.0,69.5,2.65,13.0,381.0,560.52,460.42
2016,1,24,15,0,761.0,67.0,2.7,13.0,348.0,541.81,446.37
2016,1,24,15,15,730.5,64.0,2.55,12.5,310.0,514.68,425.39
2016,1,24,15,30,700.0,61.0,2.4,12.0,272.0,485.7,402.28
2016,1,24,15,45,660.5,55.5,2.25,12.0,231.5,447.36,370.16
2016,1,24,16,0,621.0,50.0,2.1,12.0,191.0,408.17,336.26
2016,1,24,16,15,552.0,44.0,2.0,11.0,149.5,356.94,292.46
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,304.02,245.37
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,228.42,174.04
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,148.85,28.03
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,59.38,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,37.0,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,74.0,10.0,0.8,9.0,11.0,9.53,0.0
2016,1,25,7,45,213.5,22.5,0.8,9.5,42.0,18.21,3.78
2016,1,25,8,0,353.0,35.0,0.8,10.0,73.0,28.03,18.4
2016,1,25,8,15,439.0,43.0,0.75,10.0,113.5,33.18,23.92
2016,1,25,8,30,525.0,51.0,0.7,10.0,154.0,38.23,28.87
2016,1,25,8,45,583.0,56.5,0.7,10.5,195.5,40.96,31.52
2016,1,25,9,0,641.0,62.0,0.7,11.0,237.0,43.7,34.04
2016,1,25,9,15,331.0,96.0,0.65,11.0,187.0,68.05,55.97
2016,1,25,9,30,21.0,130.0,0.6,11.0,137.0,114.04,91.66
2016,1,25,9,45,60.0,151.5,0.55,11.5,175.0,132.94,105.06
2016,1,25,10,0,99.0,173.0,0.5,12.0,213.0,160.3,125.25
2016,1,25,10,15,165.5,184.5,0.45,12.5,257.5,186.25,143.25
2016,1,25,10,30,232.0,196.0,0.4,13.0,302.0,221.61,169.46
2016,1,25,10,45,171.5,209.0,0.4,13.5,289.5,228.82,177.66
2016,1,25,11,0,111.0,222.0,0.4,14.0,277.0,232.11,182.13
2016,1,25,11,15,102.0,228.0,0.35,14.0,280.0,241.0,189.62
2016,1,25,11,30,93.0,234.0,0.3,14.0,283.0,248.95,196.16
2016,1,25,11,45,103.5,240.0,0.3,14.0,295.0,264.39,208.45
2016,1,25,12,0,114.0,246.0,0.3,14.0,307.0,280.34,221.09
2016,1,25,12,15,112.0,247.5,0.3,14.0,308.0,286.51,226.13
2016,1,25,12,30,110.0,249.0,0.3,14.0,309.0,292.28,230.9
2016,1,25,12,45,462.0,172.0,0.3,14.5,419.0,423.53,333.55
2016,1,25,13,0,814.0,95.0,0.3,15.0,529.0,556.93,433.23
2016,1,25,13,15,807.5,94.0,0.3,15.0,515.5,568.08,441.06
2016,1,25,13,30,801.0,93.0,0.3,15.0,502.0,576.38,448.24
2016,1,25,13,45,795.0,90.0,0.35,15.0,482.0,580.0,452.56
2016,1,25,14,0,789.0,87.0,0.4,15.0,462.0,580.75,454.75
2016,1,25,14,15,773.5,85.0,0.45,15.0,435.0,574.0,451.32
2016,1,25,14,30,758.0,83.0,0.5,15.0,408.0,564.48,445.74
2016,1,25,14,45,741.0,78.5,0.55,15.0,376.0,548.65,435.36
2016,1,25,15,0,724.0,74.0,0.6,15.0,344.0,530.34,422.81
2016,1,25,15,15,692.5,70.5,0.6,14.5,306.5,504.97,404.63
2016,1,25,15,30,661.0,67.0,0.6,14.0,269.0,475.73,382.91
2016,1,25,15,45,619.5,61.5,0.6,13.5,229.0,437.2,353.14
2016,1,25,16,0,578.0,56.0,0.6,13.0,189.0,398.1,321.67
2016,1,25,16,15,508.5,49.0,0.65,12.5,148.0,342.62,276.06
2016,1,25,16,30,439.0,42.0,0.7,12.0,107.0,288.87,229.85
2016,1,25,16,45,329.0,31.5,0.8,11.5,70.5,215.13,163.3
2016,1,25,17,0,219.0,21.0,0.9,11.0,34.0,138.33,43.24
2016,1,25,17,15,109.5,10.5,0.9,11.0,17.0,53.92,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,54.5,5.0,1.25,7.5,6.0,0.0,0.0
2016,1,26,7,30,109.0,10.0,1.3,8.0,12.0,9.53,0.0
2016,1,26,7,45,251.0,22.0,1.4,8.5,44.5,17.65,4.4
2016,1,26,8,0,393.0,34.0,1.5,9.0,77.0,26.98,17.65
2016,1,26,8,15,477.5,41.5,1.5,9.0,118.5,31.74,22.74
2016,1,26,8,30,562.0,49.0,1.5,9.0,160.0,36.41,27.34
2016,1,26,8,45,617.5,54.5,1.55,9.5,203.0,39.24,30.06
2016,1,26,9,0,673.0,60.0,1.6,10.0,246.0,42.04,32.64
2016,1,26,9,15,336.5,82.0,1.6,10.5,175.0,57.71,46.76
2016,1,26,9,30,0.0,104.0,1.6,11.0,104.0,93.21,74.71
2016,1,26,9,45,25.0,135.5,1.6,11.5,145.5,118.36,94.61
2016,1,26,10,0,50.0,167.0,1.6,12.0,187.0,149.32,118.91
2016,1,26,10,15,31.0,167.0,1.55,12.0,180.0,150.97,120.92
2016,1,26,10,30,12.0,167.0,1.5,12.0,173.0,152.98,123.23
2016,1,26,10,45,26.0,185.5,1.5,12.5,199.0,174.34,140.05
2016,1,26,11,0,40.0,204.0,1.5,13.0,225.0,194.94,156.19
2016,1,26,11,15,72.5,221.0,1.45,13.0,259.5,224.84,179.86
2016,1,26,11,30,105.0,238.0,1.4,13.0,294.0,257.45,205.78
2016,1,26,11,45,104.0,243.0,1.4,13.5,299.0,267.58,213.72
2016,1,26,12,0,103.0,248.0,1.4,14.0,304.0,277.43,221.44
2016,1,26,12,15,127.0,249.5,1.4,14.0,319.0,298.48,238.45
2016,1,26,12,30,151.0,251.0,1.4,14.0,334.0,318.83,254.9
2016,1,26,12,45,294.0,226.0,1.4,14.0,385.0,382.49,306.19
2016,1,26,13,0,437.0,201.0,1.4,14.0,436.0,452.19,361.48
2016,1,26,13,15,461.0,189.5,1.4,14.0,432.0,465.74,372.64
2016,1,26,13,30,485.0,178.0,1.4,14.0,428.0,478.11,383.28
2016,1,26,13,45,500.5,166.5,1.4,14.0,415.0,483.94,388.86
2016,1,26,14,0,516.0,155.0,1.4,14.0,402.0,487.95,393.05
2016,1,26,14,15,434.0,160.5,1.4,14.0,360.5,448.73,362.83
2016,1,26,14,30,352.0,166.0,1.4,14.0,319.0,399.32,324.53
2016,1,26,14,45,325.0,156.0,1.4,14.0,288.5,373.85,305.19
2016,1,26,15,0,298.0,146.0,1.4,14.0,258.0,347.44,284.59
2016,1,26,15,15,280.5,133.5,1.3,13.5,230.5,323.05,265.64
2016,1,26,15,30,263.0,121.0,1.2,13.0,203.0,298.03,245.71
2016,1,26,15,45,245.0,105.5,1.1,12.5,173.0,268.54,221.63
2016,1,26,16,0,227.0,90.0,1.0,12.0,143.0,238.71,196.57
2016,1,26,16,15,201.0,72.5,1.05,11.5,112.5,201.82,165.06
2016,1,26,16,30,175.0,55.0,1.1,11.0,82.0,165.1,132.7
2016,1,26,16,45,120.5,39.0,1.2,10.5,54.5,117.79,89.63
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,66.74,25.24
2016,1,26,17,15,33.0,11.5,1.3,9.5,13.5,24.31,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.39,0.0
2016,1,27,7,45,166.0,25.5,2.35,8.5,44.5,20.08,6.67
2016,1,27,8,0,332.0,38.0,2.4,9.0,76.0,30.63,20.87
2016,1,27,8,15,417.0,47.5,2.3,9.0,117.0,37.04,27.47
2016,1,27,8,30,502.0,57.0,2.2,9.0,158.0,43.27,33.52
2016,1,27,8,45,559.0,63.5,2.15,9.5,200.0,46.62,36.74
2016,1,27,9,0,616.0,70.0,2.1,10.0,242.0,49.95,39.79
2016,1,27,9,15,653.5,74.5,2.1,10.5,281.5,51.57,41.2
2016,1,27,9,30,691.0,79.0,2.1,11.0,321.0,88.35,50.63
2016,1,27,9,45,735.5,78.0,2.15,11.5,359.5,128.33,73.15
2016,1,27,10,0,780.0,77.0,2.2,12.0,398.0,175.31,108.2
2016,1,27,10,15,797.5,79.5,2.05,12.5,428.5,219.19,145.45
2016,1,27,10,30,815.0,82.0,1.9,13.0,459.0,263.48,184.58
2016,1,27,10,45,831.5,82.0,1.8,13.5,484.0,305.39,222.18
2016,1,27,11,0,848.0,82.0,1.7,14.0,509.0,347.07,259.23
2016,1,27,11,15,856.0,83.0,1.55,14.0,526.0,386.14,294.06
2016,1,27,11,30,864.0,84.0,1.4,14.0,543.0,423.87,326.92
2016,1,27,11,45,871.0,83.5,1.3,14.5,553.5,458.21,355.76
2016,1,27,12,0,878.0,83.0,1.2,15.0,564.0,491.43,382.79
2016,1,27,12,15,879.0,83.0,1.15,15.0,565.5,518.96,405.77
2016,1,27,12,30,880.0,83.0,1.1,15.0,567.0,544.02,426.35
2016,1,27,12,45,884.0,80.5,1.05,15.5,562.5,565.62,443.11
2016,1,27,13,0,888.0,78.0,1.0,16.0,558.0,584.58,457.5
2016,1,27,13,15,883.0,77.5,1.0,16.0,545.0,597.73,468.54
2016,1,27,13,30,878.0,77.0,1.0,16.0,532.0,607.87,477.25
2016,1,27,13,45,871.5,75.0,1.0,16.0,511.5,612.48,481.82
2016,1,27,14,0,865.0,73.0,1.0,16.0,491.0,614.04,484.07
2016,1,27,14,15,851.5,71.5,0.95,16.0,463.5,612.18,483.13
2016,1,27,14,30,838.0,70.0,0.9,16.0,436.0,604.33,477.76
2016,1,27,14,45,820.5,67.0,0.9,16.0,403.0,589.45,467.59
2016,1,27,15,0,803.0,64.0,0.9,16.0,370.0,571.88,455.17
2016,1,27,15,15,775.5,61.0,0.8,15.5,331.5,545.87,435.97
2016,1,27,15,30,748.0,58.0,0.7,15.0,293.0,517.84,414.67
2016,1,27,15,45,708.5,54.0,0.65,14.5,251.0,480.11,385.55
2016,1,27,16,0,669.0,50.0,0.6,14.0,209.0,441.38,354.47
2016,1,27,16,15,605.0,44.5,0.65,13.5,166.0,387.5,310.74
2016,1,27,16,30,541.0,39.0,0.7,13.0,123.0,334.53,265.58
2016,1,27,16,45,434.0,30.0,0.75,12.5,83.0,264.98,203.2
2016,1,27,17,0,327.0,21.0,0.8,12.0,43.0,189.86,94.22
2016,1,27,17,15,163.5,10.5,0.8,11.5,21.5,76.68,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.95,9.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,1.0,9.0,2.0,1.91,0.0
2016,1,28,7,45,0.0,8.0,1.05,9.5,8.0,7.4,0.0
2016,1,28,8,0,0.0,14.0,1.1,10.0,14.0,12.97,5.61
2016,1,28,8,15,0.0,22.0,1.1,10.0,22.0,20.4,12.61
2016,1,28,8,30,0.0,30.0,1.1,10.0,30.0,27.84,19.56
2016,1,28,8,45,0.0,38.0,1.15,10.5,38.0,35.28,26.4
2016,1,28,9,0,0.0,46.0,1.2,11.0,46.0,42.73,33.16
2016,1,28,9,15,0.0,53.5,1.15,11.0,53.5,49.73,39.48
2016,1,28,9,30,0.0,61.0,1.1,11.0,61.0,56.72,43.51
2016,1,28,9,45,30.5,116.5,1.1,11.5,129.5,104.89,83.0
2016,1,28,10,0,61.0,172.0,1.1,12.0,198.0,155.19,123.13
2016,1,28,10,15,425.0,126.5,1.2,12.5,323.5,185.3,132.63
2016,1,28,10,30,789.0,81.0,1.3,13.0,449.0,258.38,181.19
2016,1,28,10,45,432.0,151.0,1.45,13.5,354.0,251.78,190.37
2016,1,28,11,0,75.0,221.0,1.6,14.0,259.0,220.78,175.48
2016,1,28,11,15,37.5,151.5,1.55,14.5,170.5,152.35,120.73
2016,1,28,11,30,0.0,82.0,1.5,15.0,82.0,76.37,58.53
2016,1,28,11,45,0.0,83.5,1.5,15.5,83.5,77.78,59.65
2016,1,28,12,0,0.0,85.0,1.5,16.0,85.0,79.18,60.66
2016,1,28,12,15,2.0,133.0,1.5,16.0,134.5,124.84,98.23
2016,1,28,12,30,4.0,181.0,1.5,16.0,184.0,171.12,135.74
2016,1,28,12,45,2.0,170.5,1.55,16.0,172.0,160.79,127.29
2016,1,28,13,0,0.0,160.0,1.6,16.0,160.0,150.2,118.79
2016,1,28,13,15,41.0,195.5,1.55,16.0,217.0,213.4,170.57
2016,1,28,13,30,82.0,231.0,1.5,16.0,274.0,276.53,221.29
2016,1,28,13,45,41.0,145.5,1.5,16.0,167.0,166.65,133.02
2016,1,28,14,0,0.0,60.0,1.5,16.0,60.0,55.81,41.35
2016,1,28,14,15,89.0,126.0,1.45,16.0,165.0,185.37,150.42
2016,1,28,14,30,178.0,192.0,1.4,16.0,270.0,314.97,255.14
2016,1,28,14,45,89.0,143.5,1.35,16.0,182.5,208.19,168.36
2016,1,28,15,0,0.0,95.0,1.3,16.0,95.0,89.94,70.15
2016,1,28,15,15,0.0,85.0,1.2,15.5,85.0,80.37,62.57
2016,1,28,15,30,0.0,75.0,1.1,15.0,75.0,70.78,54.68
2016,1,28,15,45,0.0,64.5,1.05,14.5,64.5,60.63,46.19
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,50.45,37.52
2016,1,28,16,15,0.0,42.5,1.0,13.5,42.5,39.49,28.05
2016,1,28,16,30,0.0,31.0,1.0,13.0,31.0,28.78,18.68
2016,1,28,16,45,0.0,21.0,1.0,13.0,21.0,19.48,10.33
2016,1,28,17,0,0.0,11.0,1.0,13.0,11.0,10.19,0.48
2016,1,28,17,15,0.0,5.5,1.0,12.5,5.5,5.24,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.86,0.0
2016,1,29,7,45,0.0,11.0,2.65,13.5,11.0,10.19,1.22
2016,1,29,8,0,0.0,19.0,2.8,14.0,19.0,17.62,9.44
2016,1,29,8,15,0.0,28.5,2.8,14.0,28.5,26.45,17.65
2016,1,29,8,30,0.0,38.0,2.8,14.0,38.0,35.29,25.79
2016,1,29,8,45,0.0,48.0,2.85,14.5,48.0,44.61,34.21
2016,1,29,9,0,0.0,58.0,2.9,15.0,58.0,53.93,42.52
2016,1,29,9,15,0.0,67.5,2.9,15.0,67.5,62.56,50.18
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,71.12,54.95
2016,1,29,9,45,0.0,60.0,2.95,15.0,60.0,55.79,41.9
2016,1,29,10,0,0.0,43.0,3.0,15.0,43.0,39.95,28.4
2016,1,29,10,15,31.5,121.0,3.0,15.0,136.0,114.58,89.78
2016,1,29,10,30,63.0,199.0,3.0,15.0,229.0,188.46,149.49
2016,1,29,10,45,40.5,195.5,3.0,15.0,215.0,184.63,147.05
2016,1,29,11,0,18.0,192.0,3.0,15.0,201.0,180.1,143.91
2016,1,29,11,15,41.5,213.5,3.0,15.0,235.5,207.89,166.12
2016,1,29,11,30,65.0,235.0,3.0,15.0,270.0,239.79,191.68
2016,1,29,11,45,32.5,195.5,3.0,15.0,213.0,194.77,155.61
2016,1,29,12,0,0.0,156.0,3.0,15.0,156.0,144.84,115.01
2016,1,29,12,15,12.0,186.5,3.0,15.0,193.0,179.51,143.46
2016,1,29,12,30,24.0,217.0,3.0,15.0,230.0,215.41,172.63
2016,1,29,12,45,49.5,230.0,3.0,15.0,257.0,246.91,198.32
2016,1,29,13,0,75.0,243.0,3.0,15.0,284.0,277.37,223.17
2016,1,29,13,15,71.5,236.0,3.0,15.0,275.0,272.02,219.08
2016,1,29,13,30,68.0,229.0,3.0,15.0,266.0,266.24,214.74
2016,1,29,13,45,68.0,220.0,3.0,15.0,255.5,260.13,210.22
2016,1,29,14,0,68.0,211.0,3.0,15.0,245.0,253.72,205.45
2016,1,29,14,15,34.0,166.0,3.0,15.0,183.0,186.94,150.98
2016,1,29,14,30,0.0,121.0,3.0,15.0,121.0,114.92,91.18
2016,1,29,14,45,0.0,111.5,3.0,15.0,111.5,105.98,83.97
2016,1,29,15,0,0.0,102.0,3.0,15.0,102.0,97.01,76.62
2016,1,29,15,15,0.0,91.5,3.0,14.5,91.5,87.0,68.46
2016,1,29,15,30,0.0,81.0,3.0,14.0,81.0,76.95,60.15
2016,1,29,15,45,0.0,69.5,3.0,14.0,69.5,65.81,50.69
2016,1,29,16,0,0.0,58.0,3.0,14.0,58.0,54.62,41.06
2016,1,29,16,15,0.0,46.0,2.95,14.0,46.0,42.81,30.79
2016,1,29,16,30,0.0,34.0,2.9,14.0,34.0,31.58,20.94
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,21.34,11.83
2016,1,29,17,0,0.0,12.0,2.9,14.0,12.0,11.12,1.53
2016,1,29,17,15,0.0,6.0,2.8,13.5,6.0,5.72,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,8.5,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,11.44,0.0
2016,1,30,7,45,67.0,27.5,2.65,9.5,35.5,22.69,10.56
2016,1,30,8,0,134.0,43.0,2.8,10.0,59.0,34.86,24.7
2016,1,30,8,15,158.0,61.0,2.85,10.0,88.0,48.47,37.61
2016,1,30,8,30,182.0,79.0,2.9,10.0,117.0,61.65,49.92
2016,1,30,8,45,201.0,95.5,2.95,10.5,146.5,73.35,60.63
2016,1,30,9,0,220.0,112.0,3.0,11.0,176.0,84.68,70.79
2016,1,30,9,15,230.0,128.0,3.0,11.0,203.5,95.67,80.62
2016,1,30,9,30,240.0,144.0,3.0,11.0,231.0,123.33,92.7
2016,1,30,9,45,366.5,139.0,3.05,11.5,286.5,144.28,101.77
2016,1,30,10,0,493.0,134.0,3.1,12.0,342.0,180.74,125.61
2016,1,30,10,15,682.0,100.0,3.1,12.0,410.0,216.23,148.83
2016,1,30,10,30,871.0,66.0,3.1,12.0,478.0,273.12,192.75
2016,1,30,10,45,881.5,67.5,3.1,12.5,502.5,316.77,232.89
2016,1,30,11,0,892.0,69.0,3.1,13.0,527.0,359.57,271.96
2016,1,30,11,15,899.0,69.5,3.1,13.0,544.5,399.11,308.33
2016,1,30,11,30,906.0,70.0,3.1,13.0,562.0,437.1,342.74
2016,1,30,11,45,908.0,71.0,3.15,13.5,571.5,471.63,373.12
2016,1,30,12,0,910.0,72.0,3.2,14.0,581.0,503.95,400.97
2016,1,30,12,15,911.0,72.5,3.2,14.0,583.0,532.93,426.22
2016,1,30,12,30,912.0,73.0,3.2,14.0,585.0,559.37,449.0
2016,1,30,12,45,901.5,75.5,3.2,14.0,577.5,578.88,465.98
2016,1,30,13,0,891.0,78.0,3.2,14.0,570.0,595.24,480.22
2016,1,30,13,15,701.0,129.0,3.2,14.0,510.5,555.8,449.51
2016,1,30,13,30,511.0,180.0,3.2,14.0,451.0,502.58,407.5
2016,1,30,13,45,466.5,182.0,3.2,14.0,422.0,486.16,395.48
2016,1,30,14,0,422.0,184.0,3.2,14.0,393.0,467.37,381.17
2016,1,30,14,15,626.0,128.5,3.2,13.5,419.5,544.78,446.25
2016,1,30,14,30,830.0,73.0,3.2,13.0,446.0,612.06,502.49
2016,1,30,14,45,524.0,118.0,3.25,13.0,347.5,469.0,387.75
2016,1,30,15,0,218.0,163.0,3.3,13.0,249.0,321.83,266.33
2016,1,30,15,15,208.5,148.0,3.15,12.5,223.5,300.23,249.78
2016,1,30,15,30,199.0,133.0,3.0,12.0,198.0,277.91,231.85
2016,1,30,15,45,189.0,115.5,2.95,12.0,170.5,251.57,209.83
2016,1,30,16,0,179.0,98.0,2.9,12.0,143.0,224.65,186.77
2016,1,30,16,15,160.0,80.0,2.75,11.0,114.5,191.74,158.57
2016,1,30,16,30,141.0,62.0,2.6,10.0,86.0,158.81,129.51
2016,1,30,16,45,105.5,44.5,2.5,9.5,59.5,118.7,93.1
2016,1,30,17,0,70.0,27.0,2.4,9.0,33.0,77.4,48.05
2016,1,30,17,15,35.0,13.5,2.4,8.5,16.5,27.51,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,6.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,2.3,6.0,20.0,19.06,0.0
2016,1,31,7,45,241.0,27.0,2.4,6.5,57.0,21.85,10.71
2016,1,31,8,0,482.0,34.0,2.5,7.0,94.0,26.41,17.68
2016,1,31,8,15,561.0,40.5,2.6,7.5,138.0,33.17,24.3
2016,1,31,8,30,640.0,47.0,2.7,8.0,182.0,37.43,28.45
2016,1,31,8,45,693.0,51.0,2.8,8.5,227.0,39.32,30.29
2016,1,31,9,0,746.0,55.0,2.9,9.0,272.0,41.27,32.07
2016,1,31,9,15,779.0,58.0,3.0,9.0,314.0,45.31,35.75
2016,1,31,9,30,812.0,61.0,3.1,9.0,356.0,90.9,46.75
2016,1,31,9,45,837.0,63.0,3.25,9.5,393.5,137.33,76.1
2016,1,31,10,0,862.0,65.0,3.4,10.0,431.0,189.83,117.88
2016,1,31,10,15,878.0,66.5,3.5,10.0,463.0,236.39,159.04
2016,1,31,10,30,894.0,68.0,3.6,10.0,495.0,282.97,201.97
2016,1,31,10,45,908.0,68.5,3.7,10.5,520.5,327.88,243.62
2016,1,31,11,0,922.0,69.0,3.8,11.0,546.0,372.16,284.4
2016,1,31,11,15,929.0,70.0,3.95,11.0,564.0,413.44,322.83
2016,1,31,11,30,936.0,71.0,4.1,11.0,582.0,453.11,359.32
2016,1,31,11,45,941.0,70.5,4.3,11.5,592.5,488.67,391.33
2016,1,31,12,0,946.0,70.0,4.5,12.0,603.0,522.07,420.92
2016,1,31,12,15,946.5,70.5,4.65,12.0,605.0,551.88,447.77
2016,1,31,12,30,947.0,71.0,4.8,12.0,607.0,579.03,472.05
2016,1,31,12,45,938.5,73.0,4.95,12.0,600.0,599.95,491.05
2016,1,31,13,0,930.0,75.0,5.1,12.0,593.0,617.68,507.25
2016,1,31,13,15,924.5,74.5,5.1,12.0,579.0,631.35,519.63
2016,1,31,13,30,919.0,74.0,5.1,12.0,565.0,641.85,529.34
2016,1,31,13,45,907.0,74.0,5.2,12.0,543.0,645.72,534.0
2016,1,31,14,0,895.0,74.0,5.3,12.0,521.0,646.38,536.02
2016,1,31,14,15,881.5,72.5,5.3,11.5,493.0,641.28,534.1
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,636.82,532.42
2016,1,31,14,45,846.0,69.5,5.3,11.0,430.0,620.64,520.3
2016,1,31,15,0,824.0,68.0,5.3,11.0,395.0,601.74,505.73
2016,1,31,15,15,796.5,65.0,5.2,10.5,355.5,575.23,485.29
2016,1,31,15,30,769.0,62.0,5.1,10.0,316.0,546.58,462.49
2016,1,31,15,45,727.0,58.5,5.05,10.0,272.0,507.07,429.24
2016,1,31,16,0,685.0,55.0,5.0,10.0,228.0,466.51,394.03
2016,1,31,16,15,622.5,49.0,4.95,9.5,183.5,411.47,346.2
2016,1,31,16,30,560.0,43.0,4.9,9.0,139.0,362.13,301.16
2016,1,31,16,45,450.5,35.0,4.85,8.5,97.0,285.42,231.2
2016,1,31,17,0,341.0,27.0,4.8,8.0,55.0,213.2,147.53
2016,1,31,17,15,170.5,13.5,4.95,8.0,27.5,84.81,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,4.5,12.0,6.67,0.0
2016,2,1,7,30,288.0,14.0,3.4,5.0,24.0,13.34,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.0,63.5,19.16,9.15
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,25.82,17.2
2016,2,1,8,15,639.5,36.5,3.7,7.5,149.0,29.35,20.88
2016,2,1,8,30,713.0,42.0,3.8,8.0,195.0,32.87,24.31
2016,2,1,8,45,757.0,46.0,3.95,8.5,240.5,34.98,26.33
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,37.09,28.26
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.0,48.51,38.65
2016,2,1,9,30,860.0,55.0,4.1,9.0,370.0,96.09,48.89
2016,2,1,9,45,868.5,61.0,4.15,9.5,406.0,146.2,82.1
2016,2,1,10,0,877.0,67.0,4.2,10.0,442.0,196.19,122.76
2016,2,1,10,15,891.5,68.5,4.1,10.0,474.0,243.3,164.66
2016,2,1,10,30,906.0,70.0,4.0,10.0,506.0,290.28,208.06
2016,2,1,10,45,913.5,72.0,3.95,10.5,530.0,335.29,249.97
2016,2,1,11,0,921.0,74.0,3.9,11.0,554.0,379.15,290.43
2016,2,1,11,15,927.0,75.0,3.85,11.0,571.5,420.2,328.41
2016,2,1,11,30,933.0,76.0,3.8,11.0,589.0,459.56,364.23
2016,2,1,11,45,937.0,76.0,3.75,11.5,599.0,495.22,395.61
2016,2,1,12,0,941.0,76.0,3.7,12.0,609.0,528.69,424.4
2016,2,1,12,15,941.0,76.0,3.6,12.0,610.5,557.77,449.73
2016,2,1,12,30,941.0,76.0,3.5,12.0,612.0,584.16,472.39
2016,2,1,12,45,937.0,76.5,3.45,12.0,605.5,606.02,491.19
2016,2,1,13,0,933.0,77.0,3.4,12.0,599.0,624.83,507.31
2016,2,1,13,15,927.0,76.0,3.35,12.0,585.0,637.79,518.69
