Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,921.0,75.0,3.3,12.0,571.0,647.53,527.43
2016,2,1,13,45,912.5,73.5,3.3,12.0,549.5,651.97,532.15
2016,2,1,14,0,904.0,72.0,3.3,12.0,528.0,653.17,534.29
2016,2,1,14,15,890.5,70.5,3.25,12.0,499.5,648.05,531.26
2016,2,1,14,30,877.0,69.0,3.2,12.0,471.0,639.84,525.75
2016,2,1,14,45,857.0,67.5,3.15,12.0,436.0,628.52,517.52
2016,2,1,15,0,837.0,66.0,3.1,12.0,401.0,610.73,504.14
2016,2,1,15,15,810.0,63.0,2.9,11.5,361.0,584.29,484.07
2016,2,1,15,30,783.0,60.0,2.7,11.0,321.0,555.67,461.71
2016,2,1,15,45,746.0,56.0,2.55,10.5,277.5,518.14,431.63
2016,2,1,16,0,709.0,52.0,2.4,10.0,234.0,479.41,399.44
2016,2,1,16,15,650.0,46.5,2.4,9.5,189.0,426.16,354.46
2016,2,1,16,30,591.0,41.0,2.4,9.0,144.0,373.55,308.03
2016,2,1,16,45,494.5,33.0,2.4,8.5,101.5,301.21,243.06
2016,2,1,17,0,398.0,25.0,2.4,8.0,59.0,233.33,166.3
2016,2,1,17,15,199.0,12.5,2.45,7.5,29.5,96.61,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.0,2.05,7.0,1.0,0.95,0.0
2016,2,2,7,30,0.0,2.0,2.0,7.0,2.0,1.91,0.0
2016,2,2,7,45,0.0,7.0,1.95,7.5,7.0,6.48,0.0
2016,2,2,8,0,0.0,12.0,1.9,8.0,12.0,11.11,4.2
2016,2,2,8,15,0.0,17.5,1.85,8.0,17.5,16.21,9.03
2016,2,2,8,30,0.0,23.0,1.8,8.0,23.0,21.32,13.85
2016,2,2,8,45,0.0,29.0,1.75,8.5,29.0,26.9,19.01
2016,2,2,9,0,0.0,35.0,1.7,9.0,35.0,32.48,24.1
2016,2,2,9,15,0.0,40.5,1.6,9.0,40.5,37.61,28.77
2016,2,2,9,30,0.0,46.0,1.5,9.0,46.0,42.73,31.7
2016,2,2,9,45,0.0,71.5,1.4,9.5,71.5,66.53,52.11
2016,2,2,10,0,0.0,97.0,1.3,10.0,97.0,89.36,71.37
2016,2,2,10,15,0.0,124.5,1.3,10.0,124.5,113.65,91.73
2016,2,2,10,30,0.0,152.0,1.3,10.0,152.0,138.01,111.93
2016,2,2,10,45,2.5,164.0,1.3,10.5,165.0,149.98,121.35
2016,2,2,11,0,5.0,176.0,1.3,11.0,178.0,162.26,131.02
2016,2,2,11,15,10.0,189.0,1.35,11.0,194.5,176.68,142.66
2016,2,2,11,30,15.0,202.0,1.4,11.0,211.0,191.61,154.75
2016,2,2,11,45,15.5,206.0,1.45,11.0,215.0,196.89,159.0
2016,2,2,12,0,16.0,210.0,1.5,11.0,219.0,202.18,163.32
2016,2,2,12,15,97.0,239.0,1.55,11.0,295.0,273.74,221.71
2016,2,2,12,30,178.0,268.0,1.6,11.0,371.0,352.87,285.18
2016,2,2,12,45,181.5,264.0,1.65,11.5,368.0,358.66,289.48
2016,2,2,13,0,185.0,260.0,1.7,12.0,365.0,363.93,293.76
2016,2,2,13,15,174.5,254.0,1.7,12.0,351.5,358.24,289.7
2016,2,2,13,30,164.0,248.0,1.7,12.0,338.0,351.54,284.85
2016,2,2,13,45,507.5,166.0,1.75,12.0,427.0,500.54,407.31
2016,2,2,14,0,851.0,84.0,1.8,12.0,516.0,639.65,517.57
2016,2,2,14,15,836.5,82.0,1.8,11.5,488.0,633.61,513.74
2016,2,2,14,30,822.0,80.0,1.8,11.0,460.0,624.56,508.81
2016,2,2,14,45,801.5,77.5,1.8,11.0,425.5,608.28,497.26
2016,2,2,15,0,781.0,75.0,1.8,11.0,391.0,589.34,483.46
2016,2,2,15,15,753.0,72.0,1.75,10.5,352.0,562.77,463.94
2016,2,2,15,30,725.0,69.0,1.7,10.0,313.0,534.14,442.25
2016,2,2,15,45,678.0,65.5,1.7,10.0,270.0,495.38,411.1
2016,2,2,16,0,631.0,62.0,1.7,10.0,227.0,453.21,376.25
2016,2,2,16,15,569.0,55.5,1.7,9.0,183.0,399.08,331.68
2016,2,2,16,30,507.0,49.0,1.7,8.0,139.0,346.06,286.0
2016,2,2,16,45,404.5,39.5,1.75,7.5,98.0,271.42,220.04
2016,2,2,17,0,302.0,30.0,1.8,7.0,57.0,202.09,147.93
2016,2,2,17,15,151.0,15.0,1.85,6.5,28.5,97.55,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.0,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,4.0,24.0,20.79,0.0
2016,2,3,7,45,205.5,32.0,1.95,4.5,59.5,25.08,14.74
2016,2,3,8,0,411.0,40.0,2.0,5.0,95.0,31.42,22.5
2016,2,3,8,15,488.0,48.0,2.0,5.5,138.0,36.4,27.55
2016,2,3,8,30,565.0,56.0,2.0,6.0,181.0,41.25,32.25
2016,2,3,8,45,610.0,62.5,2.05,6.5,224.0,44.64,35.46
2016,2,3,9,0,655.0,69.0,2.1,7.0,267.0,47.96,38.48
2016,2,3,9,15,689.0,73.5,2.1,7.5,307.5,58.17,39.02
2016,2,3,9,30,723.0,78.0,2.1,8.0,348.0,101.4,56.91
2016,2,3,9,45,522.0,125.0,2.1,8.5,330.0,155.23,104.78
2016,2,3,10,0,321.0,172.0,2.1,9.0,312.0,191.94,143.84
2016,2,3,10,15,317.0,186.5,2.05,9.0,333.0,221.34,169.4
2016,2,3,10,30,313.0,201.0,2.0,9.0,354.0,250.16,194.84
2016,2,3,10,45,564.5,149.5,2.0,9.5,442.0,297.81,228.66
2016,2,3,11,0,816.0,98.0,2.0,10.0,530.0,368.15,283.26
2016,2,3,11,15,705.0,130.5,2.0,10.5,512.5,387.89,304.13
2016,2,3,11,30,594.0,163.0,2.0,11.0,495.0,400.86,318.01
2016,2,3,11,45,528.5,188.0,2.0,11.5,487.0,416.54,332.33
2016,2,3,12,0,463.0,213.0,2.0,12.0,479.0,428.61,342.83
2016,2,3,12,15,337.5,239.5,1.95,12.0,433.5,403.62,324.11
2016,2,3,12,30,212.0,266.0,1.9,12.0,388.0,370.05,297.79
2016,2,3,12,45,114.0,238.0,1.9,12.0,304.0,295.99,239.17
2016,2,3,13,0,16.0,210.0,1.9,12.0,220.0,207.33,167.07
2016,2,3,13,15,9.0,192.0,1.85,12.0,198.0,186.86,150.67
2016,2,3,13,30,2.0,174.0,1.8,12.0,176.0,165.88,133.54
2016,2,3,13,45,1.0,106.0,1.75,12.0,107.0,99.8,78.93
2016,2,3,14,0,0.0,38.0,1.7,12.0,38.0,35.32,24.6
2016,2,3,14,15,133.0,117.0,1.6,11.5,179.0,212.55,176.51
2016,2,3,14,30,266.0,196.0,1.5,11.0,320.0,387.44,319.1
2016,2,3,14,45,186.5,185.5,1.45,11.0,269.5,319.05,262.78
2016,2,3,15,0,107.0,175.0,1.4,11.0,219.0,259.41,213.82
2016,2,3,15,15,99.0,159.0,1.35,10.5,196.5,229.79,190.43
2016,2,3,15,30,91.0,143.0,1.3,10.0,174.0,208.65,173.44
2016,2,3,15,45,82.5,124.5,1.3,10.0,150.0,183.89,152.78
2016,2,3,16,0,74.0,106.0,1.3,10.0,126.0,158.93,131.55
2016,2,3,16,15,62.5,87.0,1.35,9.5,102.0,131.47,107.95
2016,2,3,16,30,51.0,68.0,1.4,9.0,78.0,103.91,83.75
2016,2,3,16,45,30.0,49.5,1.45,9.0,55.0,72.13,55.38
2016,2,3,17,0,9.0,31.0,1.5,9.0,32.0,40.12,25.8
2016,2,3,17,15,4.5,15.5,1.45,9.0,16.0,16.45,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,5.0,13.0,12.39,0.0
2016,2,4,7,30,0.0,26.0,2.5,5.0,26.0,22.36,0.0
2016,2,4,7,45,222.0,32.5,2.55,5.5,63.0,25.44,15.31
2016,2,4,8,0,444.0,39.0,2.6,6.0,100.0,30.35,21.5
2016,2,4,8,15,519.5,46.5,2.55,6.5,144.0,34.94,26.14
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,39.42,30.46
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,42.47,33.34
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,45.46,36.05
2016,2,4,9,15,519.5,101.5,2.5,8.0,273.0,79.73,58.12
2016,2,4,9,30,355.0,137.0,2.5,8.0,271.0,125.27,90.1
2016,2,4,9,45,572.0,109.5,2.55,8.5,350.0,150.35,98.3
2016,2,4,10,0,789.0,82.0,2.6,9.0,429.0,197.55,128.18
2016,2,4,10,15,805.5,84.0,2.55,9.5,460.0,242.16,167.61
2016,2,4,10,30,822.0,86.0,2.5,10.0,491.0,287.09,208.38
2016,2,4,10,45,836.0,87.0,2.5,10.5,516.0,330.43,247.99
2016,2,4,11,0,850.0,88.0,2.5,11.0,541.0,373.37,286.75
2016,2,4,11,15,726.5,124.5,2.4,11.5,521.0,393.06,307.84
2016,2,4,11,30,603.0,161.0,2.3,12.0,501.0,404.85,320.71
2016,2,4,11,45,601.0,166.5,2.25,12.5,510.0,433.72,345.1
2016,2,4,12,0,599.0,172.0,2.2,13.0,519.0,461.01,367.51
2016,2,4,12,15,738.5,131.0,2.05,13.0,560.0,515.74,411.59
2016,2,4,12,30,878.0,90.0,1.9,13.0,601.0,574.49,458.16
2016,2,4,12,45,876.0,89.5,1.8,13.5,595.5,595.86,474.4
2016,2,4,13,0,874.0,89.0,1.7,14.0,590.0,614.41,488.33
2016,2,4,13,15,868.5,88.5,1.6,14.0,576.5,627.94,499.08
2016,2,4,13,30,863.0,88.0,1.5,14.0,563.0,638.44,507.36
2016,2,4,13,45,642.0,141.0,1.45,14.0,487.0,567.59,452.85
2016,2,4,14,0,421.0,194.0,1.4,14.0,411.0,485.37,388.95
2016,2,4,14,15,446.5,177.0,1.3,14.0,396.5,489.11,393.33
2016,2,4,14,30,472.0,160.0,1.2,14.0,382.0,490.82,395.42
2016,2,4,14,45,487.0,144.0,1.2,14.0,358.5,484.61,391.81
2016,2,4,15,0,502.0,128.0,1.2,14.0,335.0,476.03,386.32
2016,2,4,15,15,478.0,120.5,1.1,13.5,302.5,450.38,367.05
2016,2,4,15,30,454.0,113.0,1.0,13.0,270.0,423.56,346.53
2016,2,4,15,45,435.0,100.0,0.95,12.5,234.5,392.31,322.34
2016,2,4,16,0,416.0,87.0,0.9,12.0,199.0,360.09,296.52
2016,2,4,16,15,377.5,74.5,0.95,11.5,162.0,316.97,261.08
2016,2,4,16,30,339.0,62.0,1.0,11.0,125.0,274.52,224.74
2016,2,4,16,45,282.5,47.5,1.05,10.5,89.5,221.54,178.16
2016,2,4,17,0,226.0,33.0,1.1,10.0,54.0,171.35,128.12
2016,2,4,17,15,113.0,16.5,1.15,9.5,27.0,83.28,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,13.5,9.05,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,27.0,15.56,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,65.0,24.95,15.13
2016,2,5,8,0,428.0,43.0,2.5,7.0,103.0,33.89,24.61
2016,2,5,8,15,504.5,51.0,2.5,7.5,147.0,38.75,29.5
2016,2,5,8,30,581.0,59.0,2.5,8.0,191.0,43.5,34.06
2016,2,5,8,45,630.5,64.5,2.5,8.5,235.5,45.97,36.39
2016,2,5,9,0,680.0,70.0,2.5,9.0,280.0,48.44,38.61
2016,2,5,9,15,675.5,75.0,2.5,9.5,308.0,62.95,40.1
2016,2,5,9,30,671.0,80.0,2.5,10.0,336.0,103.49,58.92
2016,2,5,9,45,733.5,82.5,2.5,11.0,387.0,149.05,89.03
2016,2,5,10,0,796.0,85.0,2.5,12.0,438.0,203.76,131.68
2016,2,5,10,15,813.0,87.5,2.4,12.5,470.0,249.39,171.54
2016,2,5,10,30,830.0,90.0,2.3,13.0,502.0,295.39,212.64
2016,2,5,10,45,840.0,92.0,2.25,13.5,526.5,338.92,251.92
2016,2,5,11,0,850.0,94.0,2.2,14.0,551.0,381.72,289.96
2016,2,5,11,15,857.0,95.5,2.05,14.0,569.0,421.95,325.52
2016,2,5,11,30,864.0,97.0,1.9,14.0,587.0,460.79,359.02
2016,2,5,11,45,861.5,100.0,1.75,14.5,595.5,495.1,387.4
2016,2,5,12,0,859.0,103.0,1.6,15.0,604.0,527.08,412.97
2016,2,5,12,15,713.0,143.0,1.45,15.0,560.0,516.73,406.21
2016,2,5,12,30,567.0,183.0,1.3,15.0,516.0,494.99,390.09
2016,2,5,12,45,583.5,175.5,1.15,15.0,515.5,514.24,405.41
2016,2,5,13,0,600.0,168.0,1.0,15.0,515.0,535.14,421.2
2016,2,5,13,15,591.5,166.5,1.0,15.0,502.0,542.44,427.49
2016,2,5,13,30,583.0,165.0,1.0,15.0,489.0,544.02,429.66
2016,2,5,13,45,716.5,126.5,1.0,15.0,509.5,602.51,475.44
2016,2,5,14,0,850.0,88.0,1.0,15.0,530.0,653.54,514.83
2016,2,5,14,15,837.5,86.0,1.05,15.0,502.5,648.75,512.31
2016,2,5,14,30,825.0,84.0,1.1,15.0,475.0,640.93,508.09
2016,2,5,14,45,811.5,80.0,1.15,15.0,442.0,627.31,499.52
2016,2,5,15,0,798.0,76.0,1.2,15.0,409.0,610.9,488.66
2016,2,5,15,15,772.0,73.0,1.2,14.5,370.0,585.12,470.84
2016,2,5,15,30,746.0,70.0,1.2,14.0,331.0,557.18,450.86
2016,2,5,15,45,702.0,67.0,1.2,13.5,287.5,519.82,422.71
2016,2,5,16,0,658.0,64.0,1.2,13.0,244.0,478.96,390.82
2016,2,5,16,15,599.0,57.5,1.2,12.0,199.0,425.13,347.99
2016,2,5,16,30,540.0,51.0,1.2,11.0,154.0,372.17,303.82
2016,2,5,16,45,437.0,42.5,1.2,10.5,110.5,296.15,238.47
2016,2,5,17,0,334.0,34.0,1.2,10.0,67.0,224.94,170.89
2016,2,5,17,15,167.0,17.0,1.2,10.0,33.5,111.82,8.15
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,14.3,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,25.47,0.0
2016,2,6,7,45,233.0,35.0,2.35,8.0,68.5,27.35,17.29
2016,2,6,8,0,466.0,40.0,2.4,9.0,107.0,30.95,21.85
2016,2,6,8,15,538.5,47.0,2.3,9.5,151.0,35.07,25.98
2016,2,6,8,30,611.0,54.0,2.2,10.0,195.0,39.11,29.84
2016,2,6,8,45,660.0,58.0,2.1,10.5,239.5,40.57,31.23
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,46.24,36.32
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.0,63.22,37.69
2016,2,6,9,30,771.0,69.0,1.8,12.0,366.0,108.05,58.03
2016,2,6,9,45,791.0,72.5,1.75,12.5,402.5,153.98,89.85
2016,2,6,10,0,811.0,76.0,1.7,13.0,439.0,201.01,128.12
2016,2,6,10,15,826.0,77.5,1.6,13.5,470.0,246.08,167.51
2016,2,6,10,30,841.0,79.0,1.5,14.0,501.0,291.26,207.77
2016,2,6,10,45,854.5,79.5,1.4,14.5,526.0,334.96,246.66
2016,2,6,11,0,868.0,80.0,1.3,15.0,551.0,381.07,286.58
2016,2,6,11,15,874.5,81.0,1.35,15.0,568.0,420.72,321.67
2016,2,6,11,30,881.0,82.0,1.4,15.0,585.0,458.84,354.84
2016,2,6,11,45,702.0,141.0,1.45,15.5,546.0,461.27,359.77
2016,2,6,12,0,523.0,200.0,1.5,16.0,507.0,451.62,353.91
2016,2,6,12,15,517.5,202.5,1.5,16.0,507.5,470.58,369.89
2016,2,6,12,30,512.0,205.0,1.5,16.0,508.0,487.78,384.04
2016,2,6,12,45,691.5,146.0,1.55,16.0,551.0,552.87,435.97
2016,2,6,13,0,871.0,87.0,1.6,16.0,594.0,615.74,485.79
2016,2,6,13,15,865.5,86.0,1.6,16.0,580.5,628.2,495.9
2016,2,6,13,30,860.0,85.0,1.6,16.0,567.0,640.18,505.86
2016,2,6,13,45,853.0,83.5,1.6,16.5,546.5,645.52,509.95
2016,2,6,14,0,846.0,82.0,1.6,17.0,526.0,647.79,511.73
2016,2,6,14,15,631.0,129.0,1.55,16.5,450.5,566.27,450.35
2016,2,6,14,30,416.0,176.0,1.5,16.0,375.0,475.33,380.67
2016,2,6,14,45,542.0,134.5,1.45,16.0,374.5,513.78,413.3
2016,2,6,15,0,668.0,93.0,1.4,16.0,374.0,552.47,444.54
2016,2,6,15,15,635.0,91.0,1.25,15.5,338.0,525.02,423.55
2016,2,6,15,30,602.0,89.0,1.1,15.0,302.0,495.98,401.43
2016,2,6,15,45,635.0,73.0,1.0,15.0,272.0,489.45,396.27
2016,2,6,16,0,668.0,57.0,0.9,15.0,242.0,475.7,384.6
2016,2,6,16,15,611.5,51.5,0.95,14.0,198.0,427.11,346.43
2016,2,6,16,30,555.0,46.0,1.0,13.0,154.0,376.32,304.8
2016,2,6,16,45,465.0,38.0,1.05,12.5,111.5,306.83,245.55
2016,2,6,17,0,375.0,30.0,1.1,12.0,69.0,241.8,184.26
2016,2,6,17,15,187.5,15.0,1.1,12.0,34.5,119.63,28.06
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,9.5,17.5,8.58,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,15.67,0.0
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,21.87,12.72
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,27.86,18.99
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,31.3,22.41
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,34.7,25.64
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.0,36.29,27.11
2016,2,7,9,0,775.0,52.0,2.9,13.0,297.0,37.92,28.54
2016,2,7,9,15,804.0,55.0,2.8,13.5,339.0,58.49,30.85
2016,2,7,9,30,833.0,58.0,2.7,14.0,381.0,111.41,57.49
2016,2,7,9,45,845.0,62.5,2.65,14.5,417.5,159.98,91.78
2016,2,7,10,0,857.0,67.0,2.6,15.0,454.0,208.75,131.99
2016,2,7,10,15,872.0,68.5,2.5,15.5,485.5,255.65,173.12
2016,2,7,10,30,887.0,70.0,2.4,16.0,517.0,302.51,215.03
2016,2,7,10,45,898.0,71.0,2.35,16.5,542.5,347.42,255.33
2016,2,7,11,0,909.0,72.0,2.3,17.0,568.0,391.48,294.24
2016,2,7,11,15,915.5,72.5,2.3,17.0,585.5,432.24,330.43
2016,2,7,11,30,922.0,73.0,2.3,17.0,603.0,471.38,364.53
2016,2,7,11,45,926.0,73.0,2.3,17.5,613.5,507.05,394.46
2016,2,7,12,0,930.0,73.0,2.3,18.0,624.0,540.54,421.91
2016,2,7,12,15,930.5,73.0,2.25,18.0,626.0,569.85,446.17
2016,2,7,12,30,931.0,73.0,2.2,18.0,628.0,596.5,467.9
2016,2,7,12,45,930.0,72.5,2.2,18.5,622.0,618.99,485.45
2016,2,7,13,0,929.0,72.0,2.2,19.0,616.0,638.54,500.47
2016,2,7,13,15,924.0,71.0,2.2,19.0,602.5,652.06,511.79
2016,2,7,13,30,919.0,70.0,2.2,19.0,589.0,662.38,520.64
2016,2,7,13,45,911.5,69.0,2.2,19.0,567.5,667.89,525.86
2016,2,7,14,0,904.0,68.0,2.2,19.0,546.0,670.17,528.66
2016,2,7,14,15,892.0,66.5,2.1,19.0,518.0,665.75,525.92
2016,2,7,14,30,880.0,65.0,2.0,19.0,490.0,658.21,520.81
2016,2,7,14,45,863.5,63.0,1.95,19.0,456.0,644.14,511.1
2016,2,7,15,0,847.0,61.0,1.9,19.0,422.0,627.27,499.14
2016,2,7,15,15,823.5,59.0,1.75,18.5,382.5,603.35,481.97
2016,2,7,15,30,800.0,57.0,1.6,18.0,343.0,581.75,465.95
2016,2,7,15,45,766.0,53.5,1.45,17.5,299.5,545.46,438.31
2016,2,7,16,0,732.0,50.0,1.3,17.0,256.0,507.84,408.75
2016,2,7,16,15,680.5,45.5,1.3,16.5,211.0,458.12,369.32
2016,2,7,16,30,629.0,41.0,1.3,16.0,166.0,408.7,328.25
2016,2,7,16,45,543.0,34.5,1.3,15.5,122.0,340.06,269.97
2016,2,7,17,0,457.0,28.0,1.3,15.0,78.0,274.96,209.25
2016,2,7,17,15,228.5,14.0,1.3,14.5,39.0,135.69,48.47
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,126.5,10.0,2.95,9.5,17.5,9.53,0.0
2016,2,8,7,30,253.0,20.0,3.0,10.0,35.0,16.12,0.0
2016,2,8,7,45,373.5,30.5,3.15,11.0,75.0,24.0,14.64
2016,2,8,8,0,494.0,41.0,3.3,12.0,115.0,31.53,22.16
2016,2,8,8,15,566.5,47.5,3.2,12.5,160.5,35.21,25.81
2016,2,8,8,30,639.0,54.0,3.1,13.0,206.0,38.82,29.22
2016,2,8,8,45,682.5,59.0,3.05,14.0,251.0,45.11,34.82
2016,2,8,9,0,726.0,64.0,3.0,15.0,296.0,47.64,36.94
2016,2,8,9,15,757.5,67.5,2.9,15.5,338.0,69.92,39.65
2016,2,8,9,30,789.0,71.0,2.8,16.0,380.0,116.0,61.9
2016,2,8,9,45,816.0,72.0,2.75,16.5,418.5,161.87,93.78
2016,2,8,10,0,843.0,73.0,2.7,17.0,457.0,209.47,132.35
2016,2,8,10,15,858.0,75.0,2.65,17.0,489.0,256.68,173.87
2016,2,8,10,30,873.0,77.0,2.6,17.0,521.0,307.86,219.4
2016,2,8,10,45,883.0,78.5,2.55,17.5,546.0,352.5,259.28
2016,2,8,11,0,893.0,80.0,2.5,18.0,571.0,396.24,297.72
2016,2,8,11,15,900.0,80.5,2.45,18.0,589.0,436.79,333.42
2016,2,8,11,30,907.0,81.0,2.4,18.0,607.0,475.77,367.06
2016,2,8,11,45,910.5,81.5,2.35,18.5,617.0,511.36,396.56
2016,2,8,12,0,914.0,82.0,2.3,19.0,627.0,544.79,423.57
2016,2,8,12,15,914.5,82.0,2.25,19.0,629.0,573.83,447.42
2016,2,8,12,30,915.0,82.0,2.2,19.0,631.0,600.25,468.81
2016,2,8,12,45,919.0,79.5,2.15,19.5,626.5,623.44,486.53
2016,2,8,13,0,923.0,77.0,2.1,20.0,622.0,643.86,501.85
2016,2,8,13,15,918.5,76.5,2.0,20.0,608.5,658.23,513.07
2016,2,8,13,30,914.0,76.0,1.9,20.0,595.0,669.44,521.81
2016,2,8,13,45,905.5,75.0,1.85,20.0,574.0,674.34,526.19
2016,2,8,14,0,897.0,74.0,1.8,20.0,553.0,676.02,528.17
2016,2,8,14,15,885.0,72.5,1.75,20.0,525.0,671.65,525.73
2016,2,8,14,30,873.0,71.0,1.7,20.0,497.0,664.18,521.0
2016,2,8,14,45,855.5,69.0,1.65,20.0,462.5,649.53,510.94
2016,2,8,15,0,838.0,67.0,1.6,20.0,428.0,636.46,501.75
2016,2,8,15,15,814.0,64.5,1.5,19.5,388.0,611.8,484.48
2016,2,8,15,30,790.0,62.0,1.4,19.0,348.0,584.88,465.12
2016,2,8,15,45,754.5,58.5,1.3,18.5,304.5,547.69,437.41
2016,2,8,16,0,719.0,55.0,1.2,18.0,261.0,509.21,407.77
2016,2,8,16,15,666.0,50.5,1.2,17.0,215.0,458.62,368.75
2016,2,8,16,30,613.0,46.0,1.2,16.0,169.0,408.27,327.91
2016,2,8,16,45,525.5,38.5,1.3,15.5,124.5,342.33,272.27
2016,2,8,17,0,438.0,31.0,1.4,15.0,80.0,276.42,212.05
2016,2,8,17,15,219.0,15.5,1.4,14.5,40.0,137.81,62.1
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,102.0,11.0,2.6,9.5,17.0,10.48,0.0
2016,2,9,7,30,204.0,22.0,2.7,10.0,34.0,17.87,2.06
2016,2,9,7,45,298.0,34.5,2.8,10.5,71.0,27.53,17.84
2016,2,9,8,0,392.0,47.0,2.9,11.0,108.0,36.74,26.92
2016,2,9,8,15,451.5,56.5,2.9,11.5,149.0,42.76,32.7
2016,2,9,8,30,511.0,66.0,2.9,12.0,190.0,48.57,38.11
2016,2,9,8,45,548.0,74.5,2.95,12.5,231.5,53.27,42.36
2016,2,9,9,0,585.0,83.0,3.0,13.0,273.0,57.81,46.35
2016,2,9,9,15,622.5,85.0,2.9,13.5,311.0,77.52,47.84
2016,2,9,9,30,660.0,87.0,2.8,14.0,349.0,116.65,67.42
2016,2,9,9,45,628.0,105.5,2.7,14.5,374.0,163.37,103.94
2016,2,9,10,0,596.0,124.0,2.6,15.0,399.0,206.78,141.62
2016,2,9,10,15,740.5,100.5,2.4,15.5,465.0,251.17,174.85
2016,2,9,10,30,885.0,77.0,2.2,16.0,531.0,314.29,225.03
2016,2,9,10,45,895.5,78.0,2.05,16.5,556.5,359.26,264.97
2016,2,9,11,0,906.0,79.0,1.9,17.0,582.0,403.35,303.36
2016,2,9,11,15,769.5,119.5,1.8,17.5,556.0,418.88,320.39
2016,2,9,11,30,633.0,160.0,1.7,18.0,530.0,428.16,330.62
2016,2,9,11,45,777.5,121.5,1.6,18.5,583.5,486.9,376.31
2016,2,9,12,0,922.0,83.0,1.5,19.0,637.0,553.4,426.88
2016,2,9,12,15,922.5,83.0,1.35,19.0,639.0,582.73,449.49
2016,2,9,12,30,923.0,83.0,1.2,19.0,641.0,609.43,469.69
2016,2,9,12,45,921.5,82.5,1.1,19.5,635.0,631.68,485.56
2016,2,9,13,0,920.0,82.0,1.0,20.0,629.0,650.98,498.84
2016,2,9,13,15,696.5,145.5,0.85,20.0,554.5,597.19,457.77
2016,2,9,13,30,473.0,209.0,0.7,20.0,480.0,527.84,405.29
2016,2,9,13,45,482.0,198.0,0.55,20.0,466.0,531.47,408.43
2016,2,9,14,0,491.0,187.0,0.4,20.0,452.0,533.23,409.31
2016,2,9,14,15,346.0,202.0,0.3,19.5,384.0,449.52,347.47
2016,2,9,14,30,201.0,217.0,0.2,19.0,316.0,364.56,283.68
2016,2,9,14,45,228.5,198.5,0.15,19.0,303.5,365.13,285.9
2016,2,9,15,0,256.0,180.0,0.1,19.0,291.0,373.77,293.17
2016,2,9,15,15,209.0,166.5,0.15,18.5,251.5,319.49,252.71
2016,2,9,15,30,162.0,153.0,0.2,18.0,212.0,275.06,219.2
2016,2,9,15,45,151.0,135.5,0.25,18.0,185.5,248.66,199.13
2016,2,9,16,0,140.0,118.0,0.3,18.0,159.0,221.98,178.11
2016,2,9,16,15,126.5,99.0,0.35,17.5,131.0,191.65,153.81
2016,2,9,16,30,113.0,80.0,0.4,17.0,103.0,161.21,128.61
2016,2,9,16,45,93.0,60.5,0.5,16.5,76.0,126.5,99.1
2016,2,9,17,0,73.0,41.0,0.6,16.0,49.0,91.66,68.3
2016,2,9,17,15,36.5,24.0,0.65,15.5,28.0,50.21,22.85
2016,2,9,17,30,0.0,7.0,0.7,15.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,0.75,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.5,1.15,10.5,16.5,10.96,0.0
2016,2,10,7,30,152.0,23.0,1.1,11.0,33.0,18.09,3.86
2016,2,10,7,45,227.0,38.0,1.1,11.5,67.0,29.47,19.6
2016,2,10,8,0,302.0,53.0,1.1,12.0,101.0,40.43,30.15
2016,2,10,8,15,345.5,67.0,1.15,12.5,139.0,50.17,39.22
2016,2,10,8,30,389.0,81.0,1.2,13.0,177.0,59.53,47.76
2016,2,10,8,45,413.0,95.0,1.25,13.5,214.5,68.51,55.76
2016,2,10,9,0,437.0,109.0,1.3,14.0,252.0,77.15,63.3
2016,2,10,9,15,452.0,122.0,1.2,14.0,287.0,102.65,71.56
2016,2,10,9,30,467.0,135.0,1.1,14.0,322.0,140.55,94.36
2016,2,10,9,45,488.0,141.5,1.0,14.5,353.5,175.5,119.47
2016,2,10,10,0,509.0,148.0,0.9,15.0,385.0,212.02,148.6
2016,2,10,10,15,673.5,117.5,0.85,15.0,453.0,252.65,177.57
2016,2,10,10,30,838.0,87.0,0.8,15.0,521.0,309.31,221.47
2016,2,10,10,45,848.0,89.0,0.8,15.5,546.0,353.62,260.19
2016,2,10,11,0,858.0,91.0,0.8,16.0,571.0,397.19,297.54
2016,2,10,11,15,865.0,92.0,0.85,16.0,588.5,437.64,332.46
2016,2,10,11,30,872.0,93.0,0.9,16.0,606.0,476.67,365.52
2016,2,10,11,45,640.5,168.0,0.95,16.5,548.5,467.63,361.31
2016,2,10,12,0,409.0,243.0,1.0,17.0,491.0,438.84,340.6
2016,2,10,12,15,646.0,168.0,1.0,17.0,561.0,518.25,402.73
2016,2,10,12,30,883.0,93.0,1.0,17.0,631.0,600.32,465.58
2016,2,10,12,45,883.5,91.5,1.05,17.5,626.0,622.0,481.77
2016,2,10,13,0,884.0,90.0,1.1,18.0,621.0,640.89,496.27
2016,2,10,13,15,879.0,89.5,1.1,18.0,607.5,654.5,507.22
2016,2,10,13,30,874.0,89.0,1.1,18.0,594.0,667.76,517.75
2016,2,10,13,45,646.0,148.5,1.15,18.5,514.5,594.11,462.33
2016,2,10,14,0,418.0,208.0,1.2,19.0,435.0,508.56,397.37
2016,2,10,14,15,415.0,196.5,1.15,19.0,412.5,499.9,392.34
2016,2,10,14,30,412.0,185.0,1.1,19.0,390.0,489.4,385.24
2016,2,10,14,45,415.0,170.5,1.1,19.0,364.5,477.87,377.74
2016,2,10,15,0,418.0,156.0,1.1,19.0,339.0,464.42,368.68
2016,2,10,15,15,373.0,147.0,1.05,18.5,299.5,423.97,338.68
2016,2,10,15,30,328.0,138.0,1.0,18.0,260.0,372.88,300.18
2016,2,10,15,45,306.0,124.5,1.0,17.5,227.5,341.24,276.36
2016,2,10,16,0,284.0,111.0,1.0,17.0,195.0,309.33,251.43
2016,2,10,16,15,260.5,94.5,1.05,16.0,161.0,272.6,222.34
2016,2,10,16,30,237.0,78.0,1.1,15.0,127.0,236.01,192.13
2016,2,10,16,45,200.0,60.0,1.15,14.5,94.5,190.48,153.02
2016,2,10,17,0,163.0,42.0,1.2,14.0,62.0,145.99,113.08
2016,2,10,17,15,81.5,26.0,1.2,14.0,36.0,82.05,45.53
2016,2,10,17,30,0.0,10.0,1.2,14.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.2,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,86.0,12.0,1.8,10.5,18.0,11.44,0.0
2016,2,11,7,30,172.0,24.0,1.8,11.0,36.0,18.86,5.68
2016,2,11,7,45,240.0,39.0,1.8,11.5,70.0,30.21,20.35
2016,2,11,8,0,308.0,54.0,1.8,12.0,104.0,41.13,30.8
2016,2,11,8,15,351.0,68.0,1.7,12.0,142.5,50.83,39.9
2016,2,11,8,30,394.0,82.0,1.6,12.0,181.0,60.16,48.52
2016,2,11,8,45,415.0,96.0,1.5,12.5,218.0,69.09,56.5
2016,2,11,9,0,436.0,110.0,1.4,13.0,255.0,77.68,64.02
2016,2,11,9,15,464.0,118.0,1.25,13.5,290.0,101.75,69.88
2016,2,11,9,30,492.0,126.0,1.1,14.0,325.0,137.6,90.59
2016,2,11,9,45,503.5,137.5,1.0,14.5,357.5,176.32,119.44
2016,2,11,10,0,515.0,149.0,0.9,15.0,390.0,215.84,151.54
2016,2,11,10,15,672.5,119.5,0.85,15.5,456.5,256.57,180.63
2016,2,11,10,30,830.0,90.0,0.8,16.0,523.0,312.81,223.95
2016,2,11,10,45,838.5,92.5,0.8,16.5,547.5,356.85,262.25
2016,2,11,11,0,847.0,95.0,0.8,17.0,572.0,400.05,299.09
2016,2,11,11,15,559.0,180.5,0.8,17.0,499.5,392.15,299.55
2016,2,11,11,30,271.0,266.0,0.8,17.0,427.0,363.25,281.02
2016,2,11,11,45,268.5,272.5,0.8,17.5,434.0,381.8,295.66
2016,2,11,12,0,266.0,279.0,0.8,18.0,441.0,399.63,309.11
2016,2,11,12,15,213.0,284.0,0.8,18.0,414.5,385.0,298.44
2016,2,11,12,30,160.0,289.0,0.8,18.0,388.0,368.73,286.34
2016,2,11,12,45,207.0,282.0,0.8,18.5,408.5,397.64,308.65
2016,2,11,13,0,254.0,275.0,0.8,19.0,429.0,433.05,335.26
2016,2,11,13,15,330.0,253.0,0.7,19.0,448.5,468.1,362.02
2016,2,11,13,30,406.0,231.0,0.6,19.0,468.0,503.68,388.86
2016,2,11,13,45,447.0,211.5,0.55,19.0,464.0,526.3,405.87
2016,2,11,14,0,488.0,192.0,0.5,19.0,460.0,540.71,417.15
2016,2,11,14,15,508.0,176.0,0.4,19.0,442.0,542.74,418.8
2016,2,11,14,30,528.0,160.0,0.3,19.0,424.0,542.52,418.92
2016,2,11,14,45,452.0,163.0,0.2,19.0,378.0,496.37,384.48
2016,2,11,15,0,376.0,166.0,0.1,19.0,332.0,439.33,342.38
2016,2,11,15,15,449.5,137.0,0.25,18.5,318.0,464.44,365.09
2016,2,11,15,30,523.0,108.0,0.4,18.0,304.0,474.94,376.24
2016,2,11,15,45,464.0,107.0,0.55,18.0,265.5,431.06,343.77
2016,2,11,16,0,405.0,106.0,0.7,18.0,227.0,387.84,311.03
2016,2,11,16,15,360.0,92.5,0.85,17.5,186.5,339.11,273.45
2016,2,11,16,30,315.0,79.0,1.0,17.0,146.0,291.34,234.89
2016,2,11,16,45,251.0,63.0,1.15,16.5,108.0,231.89,185.22
2016,2,11,17,0,187.0,47.0,1.3,16.0,70.0,175.69,136.14
2016,2,11,17,15,93.5,29.0,1.35,15.5,40.5,93.79,56.39
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.45,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
