Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,75.0,13.0,1.15,11.5,18.5,12.39,0.0
2016,2,12,7,30,150.0,26.0,1.1,12.0,37.0,20.43,7.79
2016,2,12,7,45,226.0,41.5,1.1,12.5,72.0,32.12,22.05
2016,2,12,8,0,302.0,57.0,1.1,13.0,107.0,43.39,32.73
2016,2,12,8,15,346.5,71.0,1.05,13.0,146.0,53.02,41.74
2016,2,12,8,30,391.0,85.0,1.0,13.0,185.0,62.28,50.24
2016,2,12,8,45,436.0,92.5,0.95,13.5,223.0,66.35,53.85
2016,2,12,9,0,481.0,100.0,0.9,14.0,261.0,70.32,57.24
2016,2,12,9,15,497.0,112.0,0.85,14.0,297.5,100.38,66.94
2016,2,12,9,30,513.0,124.0,0.8,14.0,334.0,139.85,91.19
2016,2,12,9,45,568.5,122.5,0.8,14.5,375.0,175.8,116.01
2016,2,12,10,0,624.0,121.0,0.8,15.0,416.0,215.95,147.27
2016,2,12,10,15,529.0,158.0,0.85,15.0,420.0,256.61,186.16
2016,2,12,10,30,434.0,195.0,0.9,15.0,424.0,288.12,216.7
2016,2,12,10,45,628.5,148.5,0.95,15.5,496.5,336.98,253.09
2016,2,12,11,0,823.0,102.0,1.0,16.0,569.0,400.77,302.43
2016,2,12,11,15,829.5,103.0,1.05,16.0,586.5,439.91,336.07
2016,2,12,11,30,836.0,104.0,1.1,16.0,604.0,477.66,368.06
2016,2,12,11,45,696.5,151.0,1.15,16.5,572.0,484.35,375.31
2016,2,12,12,0,557.0,198.0,1.2,17.0,540.0,480.09,373.18
2016,2,12,12,15,521.5,212.5,1.2,17.0,533.5,494.81,385.38
2016,2,12,12,30,486.0,227.0,1.2,17.0,527.0,506.31,394.62
2016,2,12,12,45,505.0,217.5,1.3,17.0,527.0,524.62,410.0
2016,2,12,13,0,524.0,208.0,1.4,17.0,527.0,541.83,424.48
2016,2,12,13,15,444.5,225.5,1.45,17.0,492.5,521.46,409.36
2016,2,12,13,30,365.0,243.0,1.5,17.0,458.0,490.89,386.64
2016,2,12,13,45,343.0,238.0,1.55,17.5,434.5,478.9,377.89
2016,2,12,14,0,321.0,233.0,1.6,18.0,411.0,465.23,367.65
2016,2,12,14,15,455.0,188.0,1.6,17.5,425.5,521.77,414.24
2016,2,12,14,30,589.0,143.0,1.6,17.0,440.0,572.05,455.4
2016,2,12,14,45,460.5,159.0,1.6,17.0,382.0,499.71,399.76
2016,2,12,15,0,332.0,175.0,1.6,17.0,324.0,421.75,339.46
2016,2,12,15,15,406.0,146.0,1.55,16.5,311.5,447.83,362.47
2016,2,12,15,30,480.0,117.0,1.5,16.0,299.0,459.95,373.93
2016,2,12,15,45,441.5,110.0,1.45,16.0,262.0,422.36,344.21
2016,2,12,16,0,403.0,103.0,1.4,16.0,225.0,384.69,314.04
2016,2,12,16,15,366.0,89.5,1.45,15.5,186.5,340.38,278.66
2016,2,12,16,30,329.0,76.0,1.5,15.0,148.0,296.61,242.34
2016,2,12,16,45,273.0,61.0,1.55,15.0,110.5,241.79,195.21
2016,2,12,17,0,217.0,46.0,1.6,15.0,73.0,189.7,148.66
2016,2,12,17,15,108.5,30.0,1.6,14.5,43.5,103.27,66.3
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,9.5,25.0,11.44,0.0
2016,2,13,7,30,338.0,24.0,2.0,10.0,50.0,19.18,7.95
2016,2,13,7,45,453.5,32.5,2.0,10.5,94.0,25.06,16.2
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,33.61,24.35
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.0,36.78,27.48
2016,2,13,8,30,697.0,52.0,1.7,12.0,232.0,39.94,30.44
2016,2,13,8,45,386.0,95.0,1.6,12.5,198.0,67.9,55.48
2016,2,13,9,0,75.0,138.0,1.5,13.0,164.0,111.91,94.23
2016,2,13,9,15,119.5,157.5,1.5,13.5,204.5,128.75,100.28
2016,2,13,9,30,164.0,177.0,1.5,14.0,245.0,157.21,119.83
2016,2,13,9,45,227.5,187.5,1.5,15.0,291.0,182.23,136.24
2016,2,13,10,0,291.0,198.0,1.5,16.0,337.0,218.16,162.51
2016,2,13,10,15,292.5,212.0,1.45,16.5,359.5,247.52,186.79
2016,2,13,10,30,294.0,226.0,1.4,17.0,382.0,276.83,210.99
2016,2,13,10,45,622.0,146.5,1.4,17.5,496.5,335.48,251.6
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,423.1,317.19
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,465.46,353.61
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,506.01,388.04
2016,2,13,11,45,965.5,67.5,1.6,18.5,657.0,543.11,418.57
2016,2,13,12,0,970.0,67.0,1.7,19.0,667.0,577.93,446.66
2016,2,13,12,15,970.0,67.5,1.7,19.0,669.0,608.82,471.53
2016,2,13,12,30,970.0,68.0,1.7,19.0,671.0,636.9,493.85
2016,2,13,12,45,958.5,72.0,1.75,19.0,664.0,658.71,511.46
2016,2,13,13,0,947.0,76.0,1.8,19.0,657.0,677.12,526.36
2016,2,13,13,15,941.5,75.5,2.0,19.0,642.5,691.27,539.19
2016,2,13,13,30,936.0,75.0,2.2,19.0,628.0,702.13,549.51
2016,2,13,13,45,924.0,75.5,2.45,19.0,605.0,706.45,555.2
2016,2,13,14,0,912.0,76.0,2.7,19.0,582.0,707.44,558.03
2016,2,13,14,15,899.5,74.5,2.75,18.5,553.0,702.59,556.67
2016,2,13,14,30,887.0,73.0,2.8,18.0,524.0,694.56,553.07
2016,2,13,14,45,868.0,71.5,2.85,18.0,488.5,679.07,542.95
2016,2,13,15,0,849.0,70.0,2.9,18.0,453.0,665.31,534.09
2016,2,13,15,15,682.0,91.5,2.75,17.5,381.5,575.81,465.76
2016,2,13,15,30,515.0,113.0,2.6,17.0,310.0,480.04,391.32
2016,2,13,15,45,483.5,104.5,2.5,16.5,272.0,444.27,364.22
2016,2,13,16,0,452.0,96.0,2.4,16.0,234.0,407.98,335.56
2016,2,13,16,15,417.0,83.5,2.4,15.5,195.0,364.54,300.44
2016,2,13,16,30,382.0,71.0,2.4,15.0,156.0,321.4,264.25
2016,2,13,16,45,413.5,54.0,2.45,14.5,125.5,310.93,253.19
2016,2,13,17,0,445.0,37.0,2.5,14.0,95.0,295.69,235.03
2016,2,13,17,15,303.5,26.0,2.5,13.5,57.5,202.61,139.99
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,85.0,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,28.0,14.0,2.35,10.5,16.0,13.34,0.0
2016,2,14,7,30,56.0,28.0,2.4,11.0,32.0,24.14,12.27
2016,2,14,7,45,83.5,46.0,2.45,12.0,58.0,38.67,27.95
2016,2,14,8,0,111.0,64.0,2.5,13.0,84.0,52.86,41.13
2016,2,14,8,15,124.5,83.5,2.35,13.5,112.0,67.68,54.67
2016,2,14,8,30,138.0,103.0,2.2,14.0,140.0,82.09,67.58
2016,2,14,8,45,146.0,122.5,2.05,14.5,167.5,96.06,79.84
2016,2,14,9,0,154.0,142.0,1.9,15.0,195.0,109.61,91.47
2016,2,14,9,15,299.5,141.5,1.9,15.5,260.5,121.9,88.56
2016,2,14,9,30,445.0,141.0,1.9,16.0,326.0,149.97,101.28
2016,2,14,9,45,276.0,176.5,1.95,17.0,295.0,182.44,133.45
2016,2,14,10,0,107.0,212.0,2.0,18.0,264.0,201.23,155.36
2016,2,14,10,15,283.0,202.5,2.1,18.5,351.5,238.97,179.63
2016,2,14,10,30,459.0,193.0,2.2,19.0,439.0,297.32,222.24
2016,2,14,10,45,311.0,230.0,2.3,19.5,400.0,304.37,232.76
2016,2,14,11,0,163.0,267.0,2.4,20.0,361.0,297.54,230.51
2016,2,14,11,15,346.0,236.0,2.4,20.0,443.5,357.93,276.74
2016,2,14,11,30,529.0,205.0,2.4,20.0,526.0,432.12,334.16
2016,2,14,11,45,713.0,144.5,2.4,20.5,584.5,492.28,380.95
2016,2,14,12,0,897.0,84.0,2.4,21.0,643.0,559.98,433.47
2016,2,14,12,15,899.0,84.0,2.4,21.0,646.0,589.61,457.25
2016,2,14,12,30,901.0,84.0,2.4,21.0,649.0,616.73,478.97
2016,2,14,12,45,898.5,84.5,2.45,21.0,643.5,638.99,496.98
2016,2,14,13,0,896.0,85.0,2.5,21.0,638.0,658.33,512.66
2016,2,14,13,15,891.5,84.5,2.5,21.0,625.0,672.38,524.1
2016,2,14,13,30,887.0,84.0,2.5,21.0,612.0,683.32,533.2
2016,2,14,13,45,547.0,169.5,2.5,21.0,491.5,556.38,436.37
2016,2,14,14,0,207.0,255.0,2.5,21.0,371.0,405.37,318.26
2016,2,14,14,15,374.0,208.0,2.5,20.5,405.0,482.43,382.2
2016,2,14,14,30,541.0,161.0,2.5,20.0,439.0,559.49,444.26
2016,2,14,14,45,506.5,156.5,2.5,20.0,403.5,532.47,423.96
2016,2,14,15,0,472.0,152.0,2.5,20.0,368.0,503.88,402.85
2016,2,14,15,15,470.5,137.5,2.45,19.5,336.0,484.83,389.98
2016,2,14,15,30,469.0,123.0,2.4,19.0,304.0,463.8,375.18
2016,2,14,15,45,442.5,113.0,2.35,19.0,268.0,430.22,349.1
2016,2,14,16,0,416.0,103.0,2.3,19.0,232.0,396.01,321.93
2016,2,14,16,15,384.5,89.5,2.25,18.0,193.5,354.26,289.11
2016,2,14,16,30,353.0,76.0,2.2,17.0,155.0,312.71,255.11
2016,2,14,16,45,309.5,60.5,2.2,16.5,118.0,262.65,212.36
2016,2,14,17,0,266.0,45.0,2.2,16.0,81.0,214.23,169.23
2016,2,14,17,15,133.0,31.5,2.25,15.5,49.5,128.86,89.57
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,17.16,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,12.5,1.7,13.5,29.5,11.91,0.0
2016,2,15,7,30,406.0,25.0,1.7,14.0,59.0,21.65,10.88
2016,2,15,7,45,507.5,32.5,1.75,14.5,103.5,27.04,17.75
2016,2,15,8,0,609.0,40.0,1.8,15.0,148.0,32.32,22.87
2016,2,15,8,15,667.5,44.5,1.85,15.5,195.5,34.67,25.18
2016,2,15,8,30,726.0,49.0,1.9,16.0,243.0,37.05,27.37
2016,2,15,8,45,765.0,52.5,2.0,16.5,289.5,38.54,28.68
2016,2,15,9,0,804.0,56.0,2.1,17.0,336.0,40.06,29.93
2016,2,15,9,15,829.0,58.5,2.15,17.0,379.0,90.37,45.65
2016,2,15,9,30,854.0,61.0,2.2,17.0,422.0,139.52,75.01
2016,2,15,9,45,873.0,62.5,2.25,17.5,460.0,188.56,112.53
2016,2,15,10,0,892.0,64.0,2.3,18.0,498.0,238.37,154.72
2016,2,15,10,15,904.0,65.5,2.3,18.5,529.5,286.95,197.75
2016,2,15,10,30,916.0,67.0,2.3,19.0,561.0,335.18,240.65
2016,2,15,10,45,925.0,67.5,2.3,19.5,586.5,380.92,281.08
2016,2,15,11,0,934.0,68.0,2.3,20.0,612.0,425.56,319.74
2016,2,15,11,15,939.5,69.0,2.3,20.0,629.5,467.89,356.28
2016,2,15,11,30,945.0,70.0,2.3,20.0,647.0,508.45,390.57
2016,2,15,11,45,947.5,70.5,2.3,20.5,657.0,545.09,420.3
2016,2,15,12,0,950.0,71.0,2.3,21.0,667.0,579.4,447.47
2016,2,15,12,15,950.5,71.0,2.3,21.0,669.5,609.6,471.84
2016,2,15,12,30,951.0,71.0,2.3,21.0,672.0,637.04,493.72
2016,2,15,12,45,940.0,74.5,2.3,21.0,664.5,658.17,510.53
2016,2,15,13,0,929.0,78.0,2.3,21.0,657.0,675.96,524.66
2016,2,15,13,15,924.5,77.5,2.25,21.0,643.0,690.45,536.09
2016,2,15,13,30,920.0,77.0,2.2,21.0,629.0,701.74,545.07
2016,2,15,13,45,911.0,76.5,2.2,21.0,607.5,706.76,549.44
2016,2,15,14,0,902.0,76.0,2.2,21.0,586.0,708.51,551.41
2016,2,15,14,15,890.5,74.5,2.1,21.0,557.5,704.2,548.54
2016,2,15,14,30,879.0,73.0,2.0,21.0,529.0,696.72,543.53
2016,2,15,14,45,640.5,121.0,1.95,21.0,441.5,592.83,466.2
2016,2,15,15,0,402.0,169.0,1.9,21.0,354.0,476.97,377.45
2016,2,15,15,15,601.5,117.0,1.75,20.5,366.5,556.35,441.88
2016,2,15,15,30,801.0,65.0,1.6,20.0,379.0,619.26,491.37
2016,2,15,15,45,769.5,61.5,1.45,19.5,334.5,583.3,464.12
2016,2,15,16,0,738.0,58.0,1.3,19.0,290.0,545.86,435.77
2016,2,15,16,15,691.0,53.5,1.3,18.5,243.5,496.76,398.29
2016,2,15,16,30,644.0,49.0,1.3,18.0,197.0,447.63,359.06
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.0,382.98,305.73
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,326.23,255.75
2016,2,15,17,15,366.0,26.0,1.3,16.5,65.5,235.06,168.49
2016,2,15,17,30,232.0,16.0,1.3,16.0,26.0,137.67,0.0
2016,2,15,17,45,116.0,8.0,1.35,16.0,13.0,55.09,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,10.16,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,20.58,10.58
2016,2,16,7,45,495.5,34.0,1.9,13.5,105.5,28.32,19.01
2016,2,16,8,0,595.0,42.0,1.9,14.0,150.0,34.01,24.5
2016,2,16,8,15,653.5,47.5,1.75,14.5,198.0,37.17,27.54
2016,2,16,8,30,712.0,53.0,1.6,15.0,246.0,40.3,30.4
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.0,41.64,31.57
2016,2,16,9,0,788.0,60.0,1.4,16.0,338.0,43.45,33.07
2016,2,16,9,15,814.0,63.0,1.4,16.5,381.0,90.59,45.19
2016,2,16,9,30,840.0,66.0,1.4,17.0,424.0,139.86,75.39
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.0,194.35,117.73
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,244.03,159.74
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.0,292.23,202.12
2016,2,16,10,30,900.0,74.0,1.6,19.0,564.0,340.19,244.37
2016,2,16,10,45,908.5,75.5,1.65,19.5,589.0,386.13,284.55
2016,2,16,11,0,917.0,77.0,1.7,20.0,614.0,431.0,322.97
2016,2,16,11,15,766.0,128.0,1.7,20.0,586.0,446.78,339.99
2016,2,16,11,30,615.0,179.0,1.7,20.0,558.0,455.14,349.46
2016,2,16,11,45,774.0,129.5,1.75,20.5,614.0,515.12,396.19
2016,2,16,12,0,933.0,80.0,1.8,21.0,670.0,583.13,448.27
2016,2,16,12,15,933.5,80.0,1.8,21.0,672.0,612.99,471.78
2016,2,16,12,30,934.0,80.0,1.8,21.0,674.0,640.15,493.14
2016,2,16,12,45,933.5,79.0,1.85,21.0,668.5,662.86,511.3
2016,2,16,13,0,933.0,78.0,1.9,21.0,663.0,682.59,527.11
2016,2,16,13,15,928.5,77.5,1.95,21.0,649.0,697.14,539.05
2016,2,16,13,30,924.0,77.0,2.0,21.0,635.0,708.48,548.62
2016,2,16,13,45,917.0,76.0,2.05,21.0,614.0,714.32,553.65
2016,2,16,14,0,910.0,75.0,2.1,21.0,593.0,716.89,556.52
2016,2,16,14,15,899.0,73.5,2.1,20.5,564.5,712.87,555.57
2016,2,16,14,30,888.0,72.0,2.1,20.0,536.0,705.67,552.47
2016,2,16,14,45,664.0,118.0,2.1,20.0,452.0,608.69,480.68
2016,2,16,15,0,440.0,164.0,2.1,20.0,368.0,499.37,397.02
2016,2,16,15,15,590.5,116.5,1.95,19.5,365.5,551.08,440.32
2016,2,16,15,30,741.0,69.0,1.8,19.0,363.0,587.69,470.63
2016,2,16,15,45,696.0,69.5,1.7,19.0,320.5,548.52,440.17
2016,2,16,16,0,651.0,70.0,1.6,19.0,278.0,512.1,411.56
2016,2,16,16,15,610.0,63.5,1.5,18.0,233.5,466.38,376.6
2016,2,16,16,30,569.0,57.0,1.4,17.0,189.0,420.67,340.05
2016,2,16,16,45,494.0,49.0,1.35,16.5,144.5,354.91,285.44
2016,2,16,17,0,419.0,41.0,1.3,16.0,100.0,292.24,231.08
2016,2,16,17,15,209.5,33.5,1.25,15.5,63.0,168.87,123.08
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,32.05,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.5,3.75,15.0,8.5,7.87,0.0
2016,2,17,7,30,0.0,17.0,3.6,15.0,17.0,15.76,6.96
2016,2,17,7,45,0.0,29.0,3.5,15.5,29.0,26.92,17.67
2016,2,17,8,0,0.0,41.0,3.4,16.0,41.0,38.1,27.88
2016,2,17,8,15,0.0,55.0,3.5,16.0,55.0,50.7,39.3
2016,2,17,8,30,0.0,69.0,3.6,16.0,69.0,63.07,50.39
2016,2,17,8,45,0.0,82.5,3.7,16.5,82.5,74.9,60.74
2016,2,17,9,0,0.0,96.0,3.8,17.0,96.0,86.65,70.84
2016,2,17,9,15,63.0,141.5,4.0,17.0,169.0,122.81,95.4
2016,2,17,9,30,126.0,187.0,4.2,17.0,242.0,163.67,125.46
2016,2,17,9,45,194.5,200.0,4.45,17.5,292.5,195.06,147.5
2016,2,17,10,0,263.0,213.0,4.7,18.0,343.0,228.96,172.55
2016,2,17,10,15,140.0,208.0,4.75,18.0,278.0,213.8,165.62
2016,2,17,10,30,17.0,203.0,4.8,18.0,213.0,188.02,148.56
2016,2,17,10,45,103.0,239.5,4.9,18.0,300.0,248.0,195.22
2016,2,17,11,0,189.0,276.0,5.0,18.0,387.0,317.78,250.02
2016,2,17,11,15,94.5,201.5,4.95,18.0,257.0,224.26,177.03
2016,2,17,11,30,0.0,127.0,4.9,18.0,127.0,117.96,91.52
2016,2,17,11,45,0.0,98.5,4.9,18.0,98.5,91.8,70.18
2016,2,17,12,0,0.0,70.0,4.9,18.0,70.0,65.21,48.34
2016,2,17,12,15,6.5,146.5,4.9,17.5,151.0,140.23,109.94
2016,2,17,12,30,13.0,223.0,4.9,17.0,232.0,216.19,171.55
2016,2,17,12,45,193.5,245.5,4.9,17.0,368.0,359.42,288.73
2016,2,17,13,0,374.0,268.0,4.9,17.0,504.0,510.23,408.83
2016,2,17,13,15,290.5,276.5,4.9,17.0,457.5,474.26,379.86
2016,2,17,13,30,207.0,285.0,4.9,17.0,411.0,427.94,343.05
2016,2,17,13,45,199.5,277.5,4.95,17.0,396.0,421.13,338.44
2016,2,17,14,0,192.0,270.0,5.0,17.0,381.0,413.41,332.98
2016,2,17,14,15,146.5,253.0,4.9,16.5,335.5,367.97,297.38
2016,2,17,14,30,101.0,236.0,4.8,16.0,290.0,312.33,253.21
2016,2,17,14,45,50.5,190.0,4.75,16.0,217.0,228.81,185.26
2016,2,17,15,0,0.0,144.0,4.7,16.0,144.0,138.61,110.38
2016,2,17,15,15,0.0,78.5,4.65,15.5,78.5,73.08,56.2
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.05,4.65
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.66,3.48
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.87,1.1
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,65.0,21.0,3.95,11.0,27.0,17.42,0.0
2016,2,18,7,30,130.0,42.0,4.0,11.0,54.0,33.84,22.26
2016,2,18,7,45,240.5,56.5,4.1,11.5,96.0,43.6,32.69
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,53.76,42.31
2016,2,18,8,15,421.0,81.5,4.25,12.0,183.5,60.38,48.63
2016,2,18,8,30,491.0,92.0,4.3,12.0,229.0,66.79,54.55
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.0,70.7,57.95
2016,2,18,9,0,599.0,104.0,4.4,13.0,321.0,78.08,64.35
2016,2,18,9,15,396.5,145.5,4.4,13.0,296.5,130.89,92.12
2016,2,18,9,30,194.0,187.0,4.4,13.0,272.0,172.41,131.64
2016,2,18,9,45,444.0,158.5,4.45,13.5,374.5,196.96,140.51
2016,2,18,10,0,694.0,130.0,4.5,14.0,477.0,253.38,178.73
2016,2,18,10,15,543.0,174.5,4.45,14.0,456.5,286.82,214.79
2016,2,18,10,30,392.0,219.0,4.4,14.0,436.0,308.31,239.13
2016,2,18,10,45,372.5,235.0,4.4,14.0,449.0,336.03,263.98
2016,2,18,11,0,353.0,251.0,4.4,14.0,462.0,361.7,286.57
2016,2,18,11,15,331.5,264.0,4.35,14.0,467.0,381.95,304.25
2016,2,18,11,30,310.0,277.0,4.3,14.0,472.0,400.07,319.73
2016,2,18,11,45,300.5,288.5,4.3,14.0,479.5,421.02,337.12
2016,2,18,12,0,291.0,300.0,4.3,14.0,487.0,440.84,353.32
2016,2,18,12,15,532.0,225.0,4.25,14.0,568.0,526.43,423.37
2016,2,18,12,30,773.0,150.0,4.2,14.0,649.0,621.21,499.83
2016,2,18,12,45,803.5,135.0,4.2,14.0,650.0,647.22,521.22
2016,2,18,13,0,834.0,120.0,4.2,14.0,651.0,671.74,541.68
2016,2,18,13,15,507.0,204.0,4.1,14.0,525.0,553.91,447.63
2016,2,18,13,30,180.0,288.0,4.0,14.0,399.0,413.51,333.25
2016,2,18,13,45,104.5,258.0,3.95,14.0,322.0,328.21,265.47
2016,2,18,14,0,29.0,228.0,3.9,14.0,245.0,247.31,199.36
2016,2,18,14,15,189.0,222.0,3.8,14.0,323.5,364.82,298.31
2016,2,18,14,30,349.0,216.0,3.7,14.0,402.0,483.79,395.43
2016,2,18,14,45,174.5,129.5,3.6,14.0,222.5,267.13,220.54
2016,2,18,15,0,0.0,43.0,3.5,14.0,43.0,39.96,28.32
2016,2,18,15,15,175.0,97.0,3.35,13.5,167.5,231.64,193.98
2016,2,18,15,30,350.0,151.0,3.2,13.0,292.0,413.21,344.38
2016,2,18,15,45,324.5,139.0,3.05,13.0,258.5,380.03,316.69
2016,2,18,16,0,299.0,127.0,2.9,13.0,225.0,346.73,289.35
2016,2,18,16,15,274.5,109.5,2.7,12.5,189.0,307.14,256.78
2016,2,18,16,30,250.0,92.0,2.5,12.0,153.0,267.66,223.35
2016,2,18,16,45,215.0,74.0,2.3,11.5,118.0,221.99,183.67
2016,2,18,17,0,180.0,56.0,2.1,11.0,83.0,177.53,143.93
2016,2,18,17,15,111.5,38.0,2.05,10.5,53.0,117.98,89.11
2016,2,18,17,30,43.0,20.0,2.0,10.0,23.0,47.11,0.94
2016,2,18,17,45,21.5,10.0,1.95,10.0,11.5,18.55,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,34.0,17.5,3.7,10.5,21.0,15.46,0.0
2016,2,19,7,30,68.0,35.0,3.9,11.0,42.0,29.89,19.35
2016,2,19,7,45,93.0,55.0,4.1,11.5,70.0,45.73,34.64
2016,2,19,8,0,118.0,75.0,4.3,12.0,98.0,61.13,48.91
2016,2,19,8,15,134.5,95.0,4.45,12.0,128.0,76.09,62.67
2016,2,19,8,30,151.0,115.0,4.6,12.0,158.0,90.62,75.84
2016,2,19,8,45,161.0,133.5,4.75,12.5,186.5,103.76,87.39
2016,2,19,9,0,171.0,152.0,4.9,13.0,215.0,119.57,94.75
2016,2,19,9,15,223.5,166.0,4.9,13.0,258.5,140.85,106.14
2016,2,19,9,30,276.0,180.0,4.9,13.0,302.0,173.26,128.72
2016,2,19,9,45,138.0,152.5,4.9,13.5,213.5,152.22,116.8
2016,2,19,10,0,0.0,125.0,4.9,14.0,125.0,114.47,90.92
2016,2,19,10,15,0.0,140.0,4.75,14.0,140.0,128.06,102.05
2016,2,19,10,30,0.0,155.0,4.6,14.0,155.0,141.75,113.16
2016,2,19,10,45,33.5,210.5,4.5,14.0,231.0,200.09,160.27
2016,2,19,11,0,67.0,266.0,4.4,14.0,307.0,263.98,211.53
2016,2,19,11,15,36.0,231.0,4.25,13.5,253.5,225.58,181.0
2016,2,19,11,30,5.0,196.0,4.1,13.0,200.0,183.15,146.76
2016,2,19,11,45,13.0,220.0,4.0,13.0,228.5,209.96,168.61
2016,2,19,12,0,21.0,244.0,3.9,13.0,257.0,237.65,190.99
2016,2,19,12,15,10.5,182.5,3.8,13.0,189.0,176.1,140.88
2016,2,19,12,30,0.0,121.0,3.7,13.0,121.0,112.89,88.86
2016,2,19,12,45,15.5,189.5,3.65,13.0,200.0,187.31,150.43
2016,2,19,13,0,31.0,258.0,3.6,13.0,279.0,268.79,216.53
2016,2,19,13,15,15.5,167.5,3.45,13.0,178.0,167.86,134.48
2016,2,19,13,30,0.0,77.0,3.3,13.0,77.0,71.74,54.8
2016,2,19,13,45,1.5,129.5,3.2,13.0,130.5,122.6,97.37
2016,2,19,14,0,3.0,182.0,3.1,13.0,184.0,175.33,140.94
2016,2,19,14,15,10.0,190.0,2.95,12.5,195.5,189.23,152.92
2016,2,19,14,30,17.0,198.0,2.8,12.0,207.0,203.65,165.47
2016,2,19,14,45,8.5,167.0,2.65,12.0,171.5,166.99,135.29
2016,2,19,15,0,0.0,136.0,2.5,12.0,136.0,130.19,104.77
2016,2,19,15,15,98.0,154.0,2.4,11.5,194.0,235.26,195.37
2016,2,19,15,30,196.0,172.0,2.3,11.0,252.0,325.24,271.4
2016,2,19,15,45,179.5,156.0,2.2,11.0,223.0,296.23,247.34
2016,2,19,16,0,163.0,140.0,2.1,11.0,194.0,267.2,223.38
2016,2,19,16,15,148.0,120.0,2.0,10.5,163.5,233.96,195.87
2016,2,19,16,30,133.0,100.0,1.9,10.0,133.0,200.68,167.59
2016,2,19,16,45,109.0,79.5,1.8,10.0,102.5,161.64,133.33
2016,2,19,17,0,85.0,59.0,1.7,10.0,72.0,123.08,98.89
2016,2,19,17,15,42.5,39.5,1.65,9.5,46.0,77.21,57.28
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,19.91,0.29
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,9.53,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,18.0,2.15,5.5,31.0,14.11,0.0
2016,2,20,7,30,246.0,36.0,2.1,6.0,62.0,28.02,18.5
2016,2,20,7,45,307.5,51.5,2.1,6.5,101.5,39.39,29.81
2016,2,20,8,0,369.0,67.0,2.1,7.0,141.0,50.32,40.19
2016,2,20,8,15,414.0,79.0,2.05,7.5,182.5,58.1,47.5
2016,2,20,8,30,459.0,91.0,2.0,8.0,224.0,65.58,54.33
2016,2,20,8,45,501.0,96.5,2.0,9.0,264.0,68.03,56.33
2016,2,20,9,0,543.0,102.0,2.0,10.0,304.0,80.02,56.64
2016,2,20,9,15,490.5,128.0,1.9,10.5,326.5,127.93,85.83
2016,2,20,9,30,438.0,154.0,1.8,11.0,349.0,170.29,119.37
2016,2,20,9,45,479.0,159.5,1.75,11.5,389.5,207.74,148.32
2016,2,20,10,0,520.0,165.0,1.7,12.0,430.0,248.79,181.99
2016,2,20,10,15,687.0,131.5,1.6,12.0,504.5,295.07,217.27
2016,2,20,10,30,854.0,98.0,1.5,12.0,579.0,357.84,267.57
2016,2,20,10,45,855.0,103.0,1.4,12.5,602.5,403.26,307.32
2016,2,20,11,0,856.0,108.0,1.3,13.0,626.0,447.19,344.67
2016,2,20,11,15,573.0,197.0,1.15,13.0,548.0,434.53,339.18
2016,2,20,11,30,290.0,286.0,1.0,13.0,470.0,401.18,315.01
2016,2,20,11,45,349.5,276.5,0.9,13.5,502.0,438.7,343.9
2016,2,20,12,0,409.0,267.0,0.8,14.0,534.0,478.94,373.88
2016,2,20,12,15,326.5,286.5,0.75,14.0,500.5,465.36,363.22
2016,2,20,12,30,244.0,306.0,0.7,14.0,467.0,442.93,345.96
2016,2,20,12,45,391.5,261.5,0.7,14.0,516.5,508.23,397.56
2016,2,20,13,0,539.0,217.0,0.7,14.0,566.0,579.6,452.09
2016,2,20,13,15,553.0,207.0,0.7,14.0,558.0,592.72,462.02
2016,2,20,13,30,567.0,197.0,0.7,14.0,550.0,604.04,471.31
2016,2,20,13,45,721.0,144.5,0.75,14.5,578.5,671.65,522.87
2016,2,20,14,0,875.0,92.0,0.8,15.0,607.0,730.86,566.4
2016,2,20,14,15,864.0,90.5,0.85,14.5,578.0,727.09,565.59
2016,2,20,14,30,853.0,89.0,0.9,14.0,549.0,720.16,563.45
2016,2,20,14,45,840.0,85.5,0.95,14.0,514.5,706.49,555.54
2016,2,20,15,0,827.0,82.0,1.0,14.0,480.0,689.87,545.55
2016,2,20,15,15,805.0,79.0,1.0,14.0,439.5,664.8,528.77
2016,2,20,15,30,783.0,76.0,1.0,14.0,399.0,637.35,509.88
2016,2,20,15,45,757.5,71.0,1.05,14.0,355.0,603.12,485.6
2016,2,20,16,0,732.0,66.0,1.1,14.0,311.0,567.16,459.16
2016,2,20,16,15,687.0,61.0,1.15,13.0,263.5,517.65,422.66
2016,2,20,16,30,642.0,56.0,1.2,12.0,216.0,472.15,387.28
2016,2,20,16,45,577.0,48.5,1.3,11.5,169.0,409.2,335.51
2016,2,20,17,0,512.0,41.0,1.4,11.0,122.0,348.62,282.94
2016,2,20,17,15,391.5,31.0,1.45,10.5,79.5,260.52,203.35
2016,2,20,17,30,271.0,21.0,1.5,10.0,37.0,171.65,64.9
2016,2,20,17,45,135.5,10.5,1.6,10.0,18.5,67.74,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.0,1.85,7.5,39.5,12.28,0.0
2016,2,21,7,30,421.0,32.0,1.9,8.0,79.0,25.21,16.13
2016,2,21,7,45,515.0,40.5,1.95,9.0,126.0,30.78,21.9
2016,2,21,8,0,609.0,49.0,2.0,10.0,173.0,36.15,27.03
2016,2,21,8,15,665.5,54.5,2.0,10.5,222.5,42.53,32.94
2016,2,21,8,30,722.0,60.0,2.0,11.0,272.0,45.43,35.58
2016,2,21,8,45,762.5,63.0,2.0,11.5,320.0,46.14,36.13
2016,2,21,9,0,803.0,66.0,2.0,12.0,368.0,64.26,37.2
2016,2,21,9,15,828.5,69.0,1.95,12.5,412.0,112.93,59.27
2016,2,21,9,30,854.0,72.0,1.9,13.0,456.0,163.68,94.6
2016,2,21,9,45,874.0,74.0,1.9,13.5,495.5,219.65,140.53
2016,2,21,10,0,894.0,76.0,1.9,14.0,535.0,271.06,185.4
2016,2,21,10,15,906.5,77.5,1.85,14.0,568.0,320.62,230.22
2016,2,21,10,30,919.0,79.0,1.8,14.0,601.0,369.86,274.55
2016,2,21,10,45,928.5,80.0,1.75,14.5,627.0,417.0,315.93
2016,2,21,11,0,938.0,81.0,1.7,15.0,653.0,463.09,355.31
2016,2,21,11,15,943.0,81.5,1.65,15.0,671.0,505.43,391.36
2016,2,21,11,30,948.0,82.0,1.6,15.0,689.0,545.93,424.99
2016,2,21,11,45,950.5,83.0,1.6,15.5,699.0,583.56,454.98
2016,2,21,12,0,953.0,84.0,1.6,16.0,709.0,618.85,482.39
2016,2,21,12,15,953.0,84.0,1.65,16.0,711.0,649.18,506.79
2016,2,21,12,30,953.0,84.0,1.7,16.0,713.0,676.71,528.76
2016,2,21,12,45,948.5,84.5,1.8,16.5,706.0,698.94,545.93
2016,2,21,13,0,944.0,85.0,1.9,17.0,699.0,717.99,560.57
2016,2,21,13,15,939.0,84.5,1.95,17.0,684.5,732.43,572.27
2016,2,21,13,30,934.0,84.0,2.0,17.0,670.0,743.56,581.01
2016,2,21,13,45,923.5,84.0,2.15,17.0,647.0,748.06,585.88
2016,2,21,14,0,913.0,84.0,2.3,17.0,624.0,749.2,588.5
2016,2,21,14,15,901.0,82.5,2.4,16.5,594.5,744.32,587.65
2016,2,21,14,30,889.0,81.0,2.5,16.0,565.0,736.21,584.57
2016,2,21,14,45,871.0,79.5,2.6,16.0,528.5,725.45,578.51
2016,2,21,15,0,853.0,78.0,2.7,16.0,492.0,707.27,566.95
2016,2,21,15,15,830.5,75.5,2.7,15.5,450.5,682.02,550.57
2016,2,21,15,30,808.0,73.0,2.7,15.0,409.0,654.35,532.12
2016,2,21,15,45,776.5,69.0,2.7,15.0,363.5,616.72,504.13
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,577.53,473.97
2016,2,21,16,15,698.5,60.5,2.7,14.0,269.5,527.17,435.55
2016,2,21,16,30,652.0,56.0,2.7,13.0,221.0,480.73,398.37
2016,2,21,16,45,583.5,49.0,2.7,12.5,173.0,415.82,343.71
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,353.47,288.76
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,264.69,208.44
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,176.49,82.73
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,69.32,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,11.74,0.66
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,26.36,17.11
