Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,31.54,22.48
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,36.6,27.34
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,39.21,29.83
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,41.81,32.18
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,43.9,33.98
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,66.99,37.2
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,115.73,60.3
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,166.47,96.18
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,222.77,142.78
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,274.13,187.84
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,324.32,233.2
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,374.25,278.13
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,421.38,319.64
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,467.36,359.12
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,510.13,395.61
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,551.14,429.77
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,588.61,459.74
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,623.74,487.16
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,655.2,512.15
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,683.91,534.68
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,706.39,551.61
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,725.67,565.98
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,740.31,577.28
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,751.65,585.78
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,757.38,590.44
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,759.75,592.89
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,756.27,590.6
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,749.53,586.12
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,687.35,542.08
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,622.0,494.32
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,599.99,479.48
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,575.77,462.31
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,538.83,434.75
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,500.92,405.84
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,456.9,372.98
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,412.56,338.35
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,352.24,288.49
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,294.06,238.37
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,221.23,173.51
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,148.47,78.74
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,55.81,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,10.48,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,18.48,5.93
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,27.6,18.41
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,32.6,23.58
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,37.45,28.26
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,46.04,36.15
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,54.2,43.49
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,52.92,42.22
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,73.39,43.62
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,122.22,67.92
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,175.15,103.65
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,225.98,146.06
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,282.6,195.53
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,333.03,240.56
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,383.16,284.72
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,430.6,325.84
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,476.86,364.72
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,519.68,400.67
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,560.68,434.21
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,597.68,462.98
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,632.17,489.0
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,663.04,512.21
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,691.12,532.78
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,713.22,548.61
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,732.11,561.93
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,746.55,571.57
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,757.69,578.39
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,761.96,581.19
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,762.87,581.87
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,758.12,578.82
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,754.78,576.91
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,673.79,520.54
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,588.53,458.75
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,593.04,465.33
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,592.53,467.11
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,551.1,436.18
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,508.91,404.47
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,463.57,371.45
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,417.99,336.67
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,352.7,284.24
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,289.12,231.02
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,214.8,166.83
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,141.77,81.48
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,52.31,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,10.48,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,20.15,8.2
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,31.03,21.35
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,37.16,27.48
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,43.08,33.09
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,46.16,36.04
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,49.17,38.81
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,50.13,39.56
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,77.56,44.15
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,142.75,93.79
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,190.03,138.78
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,216.71,150.13
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,273.36,189.43
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,321.17,231.52
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,368.9,272.97
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,414.47,311.95
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,461.95,351.21
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,502.8,384.86
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,541.99,416.31
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,577.54,443.79
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,610.91,468.94
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,639.98,490.82
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,666.42,510.36
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,687.22,524.51
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,704.98,536.24
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,717.97,545.43
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,727.84,551.85
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,736.02,557.96
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,737.66,559.74
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,732.85,557.3
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,724.93,552.92
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,709.96,543.77
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,692.16,532.74
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,666.15,516.86
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,637.85,499.15
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,600.93,473.36
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,566.08,448.15
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,516.41,412.59
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,466.84,375.33
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,402.58,324.47
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,340.81,273.0
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,256.61,200.67
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,176.52,109.79
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,67.32,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,11.44,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,21.16,9.87
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,33.61,23.62
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,41.44,31.21
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,48.94,38.21
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,52.56,41.56
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,56.1,44.67
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,58.67,46.81
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,89.24,53.48
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,133.01,77.45
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,179.22,111.14
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,225.22,148.72
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,277.02,192.55
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,323.35,232.64
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,369.86,272.35
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,414.21,309.74
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,458.34,346.04
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,498.88,378.92
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,537.98,409.78
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,573.74,436.56
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,607.61,461.16
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,591.89,448.81
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,562.43,426.25
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,568.36,429.84
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,571.55,430.91
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,654.96,493.2
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,733.75,549.45
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,738.17,551.17
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,739.38,551.88
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,735.23,549.95
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,728.0,546.13
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,711.38,536.05
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,692.01,524.21
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,666.21,510.23
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,641.27,496.41
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,603.72,472.84
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,564.93,447.19
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,515.18,411.13
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,465.49,373.5
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,403.98,325.0
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,344.45,275.55
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,261.04,204.12
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,182.92,119.28
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,69.59,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,6.67,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,21.72,11.01
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,36.29,26.05
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,53.42,41.85
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,70.33,57.21
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,86.68,71.79
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,102.85,85.91
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,117.75,98.65
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,128.94,102.19
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,155.4,117.06
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,197.92,144.3
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,229.86,171.63
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,258.94,196.88
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,304.12,227.18
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,377.37,282.69
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,403.04,308.09
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,416.12,321.42
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,436.25,338.64
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,450.99,350.83
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,487.63,379.26
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,526.12,408.76
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,554.31,431.05
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,582.35,453.19
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,648.57,505.45
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,713.11,556.01
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,666.95,520.37
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,608.07,475.45
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,592.84,465.26
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,575.22,452.79
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,655.15,518.44
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,723.57,572.99
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,709.74,564.02
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,693.05,553.57
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,667.24,536.78
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,639.17,518.08
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,603.33,492.83
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,569.23,467.66
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,520.41,429.49
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,471.69,390.1
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,407.74,336.35
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,346.26,282.76
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,263.52,210.25
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,187.48,129.0
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,70.97,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.97,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,23.87,13.36
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,30.33,21.03
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,34.73,25.45
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,39.02,29.53
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,41.49,31.81
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,48.29,37.86
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,50.08,39.33
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,89.85,48.78
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,137.38,76.77
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,186.87,114.61
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,236.03,156.29
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,285.84,199.88
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,334.72,242.84
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,387.36,287.8
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,410.88,311.34
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,425.38,325.45
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,428.66,329.92
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,419.94,323.98
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,443.97,342.99
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,468.23,361.79
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,496.22,383.28
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,524.86,405.13
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,530.85,409.0
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,535.2,411.81
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,644.87,496.21
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,746.36,571.09
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,630.44,485.92
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,501.68,389.0
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,537.29,419.95
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,581.18,455.23
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,610.8,479.74
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,641.15,504.65
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,654.26,516.8
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,659.7,522.85
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,626.84,499.92
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,592.11,474.94
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,543.04,439.12
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,497.72,404.48
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,436.69,355.73
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,377.63,306.09
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,292.84,233.2
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,215.5,152.7
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,83.54,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,13.9,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,28.92,17.95
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,44.12,33.2
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,60.28,48.2
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,75.99,62.54
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,91.23,76.3
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,106.0,89.41
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,118.18,99.81
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,144.37,110.64
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,169.55,130.09
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,190.83,148.33
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,215.1,167.68
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,239.68,187.33
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,288.03,222.3
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,351.98,271.1
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,387.58,300.06
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,424.3,329.57
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,437.24,341.07
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,442.19,345.59
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,410.07,320.83
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,368.59,288.14
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,421.88,330.28
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,476.9,373.03
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,476.68,372.99
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,475.06,372.2
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,425.02,333.73
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,364.62,286.9
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,561.98,445.38
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,740.11,580.99
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,737.55,578.08
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,729.73,573.16
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,716.23,564.63
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,699.91,554.14
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,561.19,450.21
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,421.53,341.44
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,326.81,266.79
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,246.13,200.79
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,216.28,177.04
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,176.93,144.74
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,146.19,118.82
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,115.38,92.2
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,78.38,59.8
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,41.13,25.77
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,18.48,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,8.58,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,14.37,0.0
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,23.57,14.32
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,32.31,23.1
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,36.2,26.94
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,40.01,30.48
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,42.04,32.32
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,48.45,37.99
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,53.85,42.66
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,101.35,54.0
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,150.03,85.28
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,200.54,125.14
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,251.38,168.77
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,302.25,213.21
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,351.16,256.5
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,399.84,298.88
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,448.97,339.89
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,493.32,376.06
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,534.95,410.08
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,574.88,441.97
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,611.55,469.93
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,646.34,495.84
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,676.46,518.26
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,703.88,538.31
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,726.45,554.02
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,745.98,566.47
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,760.08,575.76
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,770.95,582.94
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,679.35,517.36
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,562.07,430.41
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,674.61,516.37
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,760.85,576.58
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,748.94,566.69
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,729.28,552.88
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,703.72,536.46
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,675.77,518.28
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,637.18,491.43
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,600.62,465.29
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,551.39,430.31
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,502.1,394.05
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,432.25,341.02
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,365.21,287.83
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,281.5,218.9
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,204.62,148.53
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,99.87,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,9.05,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,14.92,0.0
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,26.57,16.94
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,37.48,27.51
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,44.13,33.79
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,50.5,39.56
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,52.33,41.2
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,54.19,42.75
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,73.85,52.59
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,121.84,77.96
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,168.17,112.69
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,210.26,148.31
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,249.97,181.26
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,290.53,215.41
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,329.65,247.74
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,373.84,284.42
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,430.51,330.02
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,503.76,388.78
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,546.09,424.04
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,586.58,457.19
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,624.08,486.45
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,659.34,513.32
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,689.49,536.61
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,716.82,557.44
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,739.47,574.21
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,758.94,588.18
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,772.01,598.84
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,781.71,607.31
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,786.77,611.5
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,788.45,613.48
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,783.55,610.61
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,775.39,605.6
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,760.09,595.93
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,741.8,584.2
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,583.91,467.8
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,406.89,328.68
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,433.78,353.62
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,467.37,381.96
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,426.85,350.82
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,385.94,318.71
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,335.81,277.31
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,286.94,235.47
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,227.44,183.4
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,171.48,129.67
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,83.34,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.1,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,15.78,1.72
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,32.02,21.71
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,47.79,36.53
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,64.3,51.5
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,80.43,65.81
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,96.2,79.6
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,111.6,92.75
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,129.62,102.03
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,149.0,114.52
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,174.0,127.96
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,218.42,157.94
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,253.73,187.47
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,287.89,216.18
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,332.1,247.11
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,407.06,304.61
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,453.24,343.6
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,498.19,380.73
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,539.46,414.95
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,579.06,447.2
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,615.03,476.12
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,648.65,502.8
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,678.66,526.22
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,706.05,547.44
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,666.96,517.1
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,611.29,474.13
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,616.07,479.09
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,611.8,477.12
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,620.48,485.13
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,620.26,486.75
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,528.85,418.07
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,435.52,346.26
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,370.13,295.68
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,293.75,235.27
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,212.88,170.95
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,125.97,99.72
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,125.23,99.53
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,125.06,99.62
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,107.42,85.26
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,89.61,70.53
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,72.77,56.33
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,55.7,41.66
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,38.24,26.48
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,21.35,11.49
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,10.66,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.91,2.39
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,29.85,19.97
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,45.19,34.31
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,62.29,49.88
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,79.17,65.0
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,94.76,78.82
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,110.18,92.24
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,127.86,102.12
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,141.84,112.39
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,167.9,132.21
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,196.66,154.26
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,187.8,148.02
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,178.23,141.03
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,189.85,150.12
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,201.62,159.25
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,209.65,165.46
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,217.69,171.69
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,270.47,213.23
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,328.42,258.21
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,338.07,265.13
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,347.63,272.24
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,404.06,316.0
