Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,461.89,359.92
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,433.39,337.62
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,396.28,309.21
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,394.57,308.84
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,392.42,307.91
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,381.63,299.96
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,370.26,291.63
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,345.19,272.81
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,319.47,253.41
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,202.94,161.82
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,84.87,65.43
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,121.1,95.9
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,159.92,127.88
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,140.2,111.79
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,120.46,95.74
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,103.86,82.37
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,87.13,68.6
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,70.23,54.28
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,53.1,39.51
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,36.81,25.36
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,21.35,11.66
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,10.66,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.91,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,8.79,1.95
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,13.89,6.71
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,19.0,11.41
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,24.11,16.05
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,29.69,21.09
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,35.28,26.06
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,72.82,56.41
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,107.49,85.06
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,108.87,85.76
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,109.96,86.27
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,136.29,107.39
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,162.87,128.39
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,151.31,118.79
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,139.0,108.69
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,85.32,64.91
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,29.78,19.13
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,24.2,14.49
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,18.61,9.84
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,19.55,10.6
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,20.48,11.37
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,19.55,10.59
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,18.62,9.82
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,88.06,67.01
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,158.27,123.8
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,154.88,121.25
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,151.45,118.82
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,122.42,95.43
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,93.37,71.84
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,126.64,99.45
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,161.05,127.87
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,149.22,118.41
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,137.34,108.96
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,139.23,110.81
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,141.52,112.99
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,99.31,78.25
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,58.59,44.24
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,50.19,37.32
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,41.8,30.26
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,33.42,23.03
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,25.04,15.73
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,17.61,9.19
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,10.18,2.61
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,5.09,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.29,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,8.33,0.28
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,16.68,8.76
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,25.05,16.52
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,34.82,25.41
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,44.6,34.2
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,54.39,42.94
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,64.2,51.57
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,44.6,32.3
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,25.07,15.63
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,19.5,10.86
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,13.93,6.12
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,63.3,47.51
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,111.7,87.44
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,62.4,46.48
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,12.08,4.47
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,59.62,43.97
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,106.95,82.64
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,164.92,129.58
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,223.43,176.38
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,242.42,191.04
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,261.92,206.1
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,159.86,124.82
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,55.93,40.39
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,121.85,94.24
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,188.75,148.1
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,185.11,145.52
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,181.43,142.99
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,197.48,156.22
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,213.97,169.82
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,194.26,154.47
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,174.35,138.82
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,94.65,73.48
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,18.58,9.99
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,18.11,9.64
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,17.64,9.28
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,13.92,6.16
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,10.2,3.02
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,8.8,1.86
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.41,0.69
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,6.02,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,15.73,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,26.98,14.89
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,37.46,27.09
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,48.52,37.58
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,54.83,43.55
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,61.97,50.03
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,64.93,52.7
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,67.82,55.2
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,94.38,59.93
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,140.0,84.9
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,185.9,118.78
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,234.12,159.13
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,275.95,204.43
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,299.05,231.85
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,351.57,271.3
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,426.65,331.09
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,422.67,332.66
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,396.32,313.36
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,225.22,179.47
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,34.46,23.08
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,282.16,227.96
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,543.68,432.56
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,500.26,397.14
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,445.51,353.46
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,428.25,340.36
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,403.17,320.93
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,400.74,319.53
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,397.85,317.72
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,294.18,235.62
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,182.6,145.12
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,254.61,205.21
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,323.05,261.77
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,273.91,222.03
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,214.64,173.74
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,206.13,167.71
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,197.59,161.51
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,127.02,102.68
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,59.53,45.38
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,51.12,38.4
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,42.73,31.29
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,34.35,24.03
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,25.97,16.68
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,18.54,10.13
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,11.11,3.53
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,5.55,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,13.82,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,23.92,13.42
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,39.03,28.88
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,53.62,42.67
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,68.71,56.72
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,83.22,70.02
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,101.39,86.37
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,114.94,98.36
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,136.44,108.18
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,161.71,129.54
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,164.61,132.6
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,168.86,137.07
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,193.19,156.16
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,224.91,181.31
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,236.48,190.73
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,247.64,199.77
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,292.21,235.08
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,340.38,273.04
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,352.0,282.31
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,363.03,291.13
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,324.58,260.56
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,281.04,225.53
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,325.91,261.94
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,371.44,298.48
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,389.98,313.6
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,409.07,329.28
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,474.88,383.32
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,544.33,439.48
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,561.14,453.09
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,576.86,466.1
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,630.76,511.21
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,672.52,546.81
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,620.74,506.04
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,568.05,464.53
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,627.19,514.82
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,684.43,561.8
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,375.15,314.9
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,45.53,33.31
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,39.47,28.41
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,33.42,23.28
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,27.37,18.07
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,21.32,12.79
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,15.29,7.44
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,9.26,2.07
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,4.62,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,12.22,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,24.19,14.26
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,34.87,25.38
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,45.11,35.12
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,55.21,44.5
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,64.86,53.26
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,66.05,54.22
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,65.98,53.96
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,114.14,78.96
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,160.34,113.8
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,193.83,136.0
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,236.55,168.65
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,279.73,207.23
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,321.48,244.52
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,371.47,284.96
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,436.9,338.54
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,408.42,321.55
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,352.59,279.0
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,342.59,271.52
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,327.52,259.55
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,294.13,233.38
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,256.74,203.77
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,293.66,233.67
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,330.65,263.23
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,238.86,190.59
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,149.03,118.01
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,143.07,113.44
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,137.07,108.66
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,247.71,199.84
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,359.51,289.31
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,309.3,249.37
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,248.58,201.05
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,173.49,140.17
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,99.42,78.72
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,152.03,123.53
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,218.03,178.46
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,107.6,86.66
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,15.77,8.03
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,13.44,6.08
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,11.12,4.08
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,9.26,2.45
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,7.4,0.79
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,5.09,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.39,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,12.99,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,25.72,15.78
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,35.17,25.55
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,43.29,33.38
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,37.37,28.25
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,43.66,33.98
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,52.52,41.96
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,61.39,49.84
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,106.11,84.97
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,149.82,120.6
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,143.06,114.89
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,134.26,107.64
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,128.13,102.11
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,121.58,96.28
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,138.78,110.24
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,156.09,124.15
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,178.01,141.46
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,200.46,159.05
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,238.77,189.51
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,277.54,220.06
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,223.26,176.54
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,166.11,130.5
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,177.77,139.99
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,189.62,149.51
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,203.93,160.73
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,218.53,172.13
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,241.43,190.49
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,264.93,209.27
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,253.39,199.97
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,241.64,190.65
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,224.92,177.68
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,208.01,164.52
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,195.75,155.05
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,183.43,145.49
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,172.16,136.96
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,160.95,128.41
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,119.63,94.72
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,78.76,60.92
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,68.11,52.26
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,57.66,43.6
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,47.4,34.94
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,37.15,26.13
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,26.91,17.2
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,16.68,8.22
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,9.72,1.08
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.7,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,7.4,0.54
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,13.43,6.18
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,19.46,11.76
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,25.97,17.69
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,32.48,23.54
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,39.0,29.36
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,45.53,35.12
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,66.07,50.58
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,86.02,67.07
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,138.99,110.23
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,186.15,148.01
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,156.14,123.53
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,115.41,90.22
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,95.36,73.61
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,74.57,56.37
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,145.23,114.08
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,215.43,170.31
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,167.21,131.38
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,117.3,90.92
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,118.79,91.95
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,120.29,92.94
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,92.87,70.82
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,65.29,48.39
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,104.62,80.62
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,144.3,112.81
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,119.82,92.99
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,95.26,73.08
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,86.29,65.84
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,77.39,58.62
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,54.02,39.41
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,30.7,20.08
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,30.22,19.74
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,29.75,19.41
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,23.22,14.01
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,16.71,8.57
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,23.67,14.54
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,30.64,20.53
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,26.45,17.01
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,22.26,13.46
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,18.07,9.86
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,13.89,6.23
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,10.18,2.99
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,6.01,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.33,1.83
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,11.58,4.81
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,14.83,7.78
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,17.62,10.3
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,20.41,12.79
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,54.87,41.51
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,88.67,70.09
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,69.82,53.92
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,50.24,37.19
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,129.83,103.7
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,206.69,166.67
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,115.43,91.27
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,16.74,8.54
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,190.76,153.34
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,362.59,290.79
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,325.68,260.86
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,281.58,225.3
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,417.37,334.73
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,567.41,450.96
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,561.95,445.89
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,552.97,438.81
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,672.59,536.16
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,786.87,625.2
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,695.36,554.83
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,578.65,462.05
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,437.98,352.17
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,292.22,234.08
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,169.37,135.63
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,58.67,43.84
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,232.96,191.51
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,407.28,334.46
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,220.78,182.18
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,34.38,23.78
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,361.62,309.19
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,649.01,543.52
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,603.62,507.69
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,554.45,468.49
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,485.27,411.4
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,418.51,354.34
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,336.67,282.25
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,260.19,212.6
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,147.81,104.48
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.3,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,3.24,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,6.48,0.0
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,11.57,4.7
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,16.68,9.46
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,22.25,14.59
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,27.83,19.64
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,33.42,24.68
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,39.01,29.66
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,98.82,78.91
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,154.71,125.29
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,178.48,143.73
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,211.18,169.74
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,156.17,124.98
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,93.04,72.92
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,79.7,61.65
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,66.17,50.2
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,125.39,99.47
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,183.99,147.51
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,223.18,179.32
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,263.32,211.72
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,249.4,199.99
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,234.81,187.84
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,147.86,117.13
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,59.69,44.28
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,151.75,120.56
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,245.61,196.9
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,185.35,147.93
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,124.68,98.22
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,185.12,148.28
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,247.51,199.33
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,230.76,185.83
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,213.83,172.3
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,176.94,142.29
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,139.98,111.94
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,87.8,68.7
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,38.11,26.87
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,33.44,23.0
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,28.78,19.08
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,25.05,15.98
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,21.33,12.83
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,17.15,9.21
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,12.97,5.55
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,9.72,2.67
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,6.48,0.0
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,6.48,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,12.97,5.49
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,21.79,13.66
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,30.63,21.8
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,40.4,30.72
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,50.19,39.53
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,60.46,48.66
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,70.71,54.92
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,74.48,57.95
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,78.23,60.94
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,98.71,77.97
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,119.15,94.8
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,157.66,126.23
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,196.76,157.83
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,217.2,174.11
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,238.28,190.92
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,208.29,166.54
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,176.35,140.49
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,189.62,151.22
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,203.12,162.08
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,255.7,204.2
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,311.3,248.1
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,270.94,215.79
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,230.74,183.54
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,185.48,147.12
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,139.58,109.8
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,149.66,118.15
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,159.88,126.59
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,165.93,131.66
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,172.12,136.88
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,174.05,138.66
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,176.1,140.59
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,157.07,125.25
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,137.93,109.76
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,140.67,112.33
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,143.78,115.21
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,130.39,104.41
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,116.97,93.5
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,101.35,80.77
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,85.63,67.76
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,70.36,54.77
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,54.94,41.47
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,39.96,28.39
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,25.99,16.11
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,15.3,6.12
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
