Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,19.16,7.28
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,37.09,26.7
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,52.51,41.33
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,67.4,55.22
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,80.34,67.0
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,92.81,78.06
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,99.83,84.2
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,107.27,81.4
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,153.3,111.7
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,190.6,140.39
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,226.99,168.21
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,262.87,197.24
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,302.95,229.04
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,351.29,268.54
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,377.8,294.94
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,392.15,309.21
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,385.7,304.86
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,367.5,290.35
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,359.58,284.26
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,346.93,274.22
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,429.94,339.4
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,521.9,409.73
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,546.1,428.3
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,570.4,447.32
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,431.65,340.95
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,277.03,218.48
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,429.32,341.41
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,582.8,460.08
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,572.01,451.93
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,559.73,443.64
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,516.63,411.48
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,482.39,385.68
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,641.34,515.25
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,776.07,620.17
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,557.32,452.94
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,317.37,258.69
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,497.73,410.75
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,634.73,522.78
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,583.14,482.9
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,531.42,442.87
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,465.91,390.22
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,399.86,335.3
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,320.01,266.72
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,246.22,201.16
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,134.2,99.9
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,20.06,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,10.48,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,19.93,9.03
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,31.6,22.18
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,38.03,28.57
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,44.17,34.41
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,46.64,36.73
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,49.07,38.87
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,50.2,39.75
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,74.55,46.02
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,120.94,67.49
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,170.48,102.0
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,220.86,143.63
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,272.74,189.02
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,323.32,233.72
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,379.29,282.01
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,428.73,324.98
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,477.68,366.49
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,523.88,404.09
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,568.99,439.68
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,610.23,472.25
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,649.62,502.67
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,685.86,529.6
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,719.82,554.34
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,749.23,575.93
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,775.89,594.75
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,798.57,609.72
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,818.25,622.68
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,831.82,632.73
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,842.11,640.72
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,846.41,644.78
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,847.38,646.77
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,842.74,645.06
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,834.87,641.29
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,819.64,632.5
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,807.48,625.98
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,782.45,611.07
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,754.87,594.29
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,719.18,570.63
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,681.67,545.21
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,634.47,512.57
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,586.58,478.38
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,529.48,434.35
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,470.18,386.6
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,392.78,322.84
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,320.08,259.71
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,217.57,165.0
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,112.54,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,42.03,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,9.53,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,24.22,13.07
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,37.16,26.98
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,52.88,41.61
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,68.02,55.43
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,82.54,68.42
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,96.48,80.58
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,109.19,91.4
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,130.38,100.0
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,133.51,86.09
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,174.12,103.5
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,225.09,145.62
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,277.41,191.03
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,334.19,240.51
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,385.58,285.2
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,435.0,327.93
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,483.85,369.11
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,530.25,406.81
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,575.4,442.47
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,616.66,474.9
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,656.0,505.14
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,691.81,531.21
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,725.23,554.98
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,754.37,575.44
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,780.71,593.41
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,803.15,608.07
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,822.59,620.74
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,836.23,630.24
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,846.59,637.68
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,851.47,641.59
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,853.0,643.44
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,847.79,640.89
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,839.32,636.32
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,824.66,627.67
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,807.0,617.07
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,782.33,602.29
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,761.29,590.02
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,726.2,566.96
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,689.25,542.3
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,642.65,511.56
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,595.31,479.21
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,536.4,435.02
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,482.65,392.25
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,406.57,330.17
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,335.02,268.7
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,235.59,178.63
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,134.26,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,51.46,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,8.58,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,17.16,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,21.82,11.72
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,28.4,19.27
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,32.84,23.67
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,37.11,27.71
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,43.4,33.38
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,46.07,35.7
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,47.4,36.73
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,76.33,41.29
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,126.21,67.16
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,178.44,105.25
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,237.21,154.07
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,290.73,200.6
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,343.19,246.78
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,395.78,292.31
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,446.44,335.21
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,496.42,376.19
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,543.33,413.52
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,588.81,448.48
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,631.05,480.48
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,671.3,510.04
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,708.4,535.94
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,743.06,559.4
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,772.86,578.1
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,799.78,594.56
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,821.43,606.9
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,839.87,617.11
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,853.72,624.71
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,864.22,630.14
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,868.23,631.43
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,868.81,630.68
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,863.94,628.52
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,855.74,624.45
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,840.87,616.21
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,822.95,606.13
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,798.13,592.42
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,776.95,581.06
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,741.42,560.47
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,703.99,538.07
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,656.83,508.36
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,608.88,476.95
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,549.29,434.85
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,490.6,390.53
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,418.34,333.92
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,346.42,274.27
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,246.89,186.41
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,146.53,13.36
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,56.51,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.15,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.89,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,21.62,12.02
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,30.84,21.48
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,35.99,26.58
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,40.94,31.28
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,48.81,38.38
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,74.1,60.86
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,89.6,74.31
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,105.27,83.63
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,144.89,114.35
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,192.99,151.05
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,220.78,172.56
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,244.7,191.3
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,255.62,200.79
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,257.05,202.25
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,290.18,227.99
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,325.57,255.32
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,370.14,289.24
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,422.91,329.17
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,492.6,383.46
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,574.62,446.48
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,655.82,508.65
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,743.21,574.35
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,772.32,594.22
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,798.65,612.04
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,819.62,626.55
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,837.46,638.99
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,850.09,648.4
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,859.45,655.76
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,863.25,659.89
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,863.73,661.91
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,858.14,659.46
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,855.42,659.2
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,841.46,651.17
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,824.42,641.1
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,798.54,625.93
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,770.11,608.78
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,647.09,520.98
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,520.31,423.86
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,477.1,391.72
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,433.94,358.28
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,384.43,319.05
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,335.57,278.97
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,278.37,230.3
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,223.64,182.09
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,140.5,108.11
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,66.62,12.86
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,24.3,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.13,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,28.19,17.83
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,44.46,33.53
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,61.81,49.59
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,78.77,65.1
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,95.36,79.84
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,111.58,93.93
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,121.34,102.27
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,147.5,114.05
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,171.51,128.19
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,208.47,154.7
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,189.51,145.55
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,155.0,122.75
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,229.45,180.28
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,310.66,242.38
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,344.8,268.81
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,381.33,297.21
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,422.33,328.41
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,471.15,365.28
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,497.57,385.43
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,523.7,405.24
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,534.29,413.22
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,542.81,419.59
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,582.92,450.5
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,624.58,482.14
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,726.44,561.75
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,819.19,629.46
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,832.52,637.81
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,842.68,644.83
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,848.86,649.72
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,851.8,652.55
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,847.15,650.32
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,839.31,646.09
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,826.53,639.01
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,810.68,629.88
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,786.59,616.06
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,766.28,604.86
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,734.38,584.24
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,700.38,561.71
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,654.29,529.72
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,607.39,496.23
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,552.19,454.14
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,497.45,409.72
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,423.08,348.39
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,357.66,291.3
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,262.12,205.13
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,167.47,58.74
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,65.0,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,29.49,19.14
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,45.38,34.27
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,62.72,50.25
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,79.67,65.68
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,96.24,80.35
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,112.42,94.36
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,108.22,90.45
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,136.65,99.18
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,175.8,127.09
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,212.88,157.1
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,240.62,184.21
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,251.49,197.01
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,249.45,196.54
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,236.06,186.4
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,130.98,102.15
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,14.89,6.75
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,104.4,80.45
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,192.28,150.85
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,135.6,105.18
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,77.47,58.02
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,77.01,57.66
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,76.55,57.26
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,174.26,136.38
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,273.4,214.82
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,247.91,194.61
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,221.87,174.14
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,125.88,97.63
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,30.74,19.87
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,76.5,57.7
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,123.0,95.8
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,108.7,84.22
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,94.36,72.64
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,79.23,60.33
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,64.26,48.08
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,62.84,47.14
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,61.42,46.19
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,140.73,113.35
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,224.81,183.25
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,200.47,163.72
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,176.06,144.05
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,148.58,121.12
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,121.12,97.8
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,85.85,67.57
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,58.51,43.73
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,36.83,24.44
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,14.85,1.36
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,7.63,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,10.48,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,18.3,0.69
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,30.69,20.51
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,43.54,32.88
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,51.52,40.54
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,59.18,47.68
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,63.87,51.86
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,67.03,54.53
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,100.91,84.42
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,147.85,117.92
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,114.25,89.83
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,71.7,55.0
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,82.0,63.48
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,92.06,71.68
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,91.7,71.2
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,91.31,70.72
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,143.39,113.42
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,195.42,155.5
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,252.37,200.77
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,314.43,249.53
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,274.93,218.01
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,232.67,184.18
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,211.9,167.27
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,190.58,149.88
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,191.64,150.76
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,192.68,151.61
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,425.54,340.91
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,657.44,520.73
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,661.13,524.04
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,663.19,527.18
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,450.38,361.6
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,206.67,163.84
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,360.91,290.98
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,501.46,403.38
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,272.82,221.71
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,41.87,29.49
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,109.09,86.09
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,182.09,147.01
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,109.25,86.75
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,40.89,29.23
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,86.16,68.14
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,138.57,112.86
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,116.81,94.57
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,95.23,76.19
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,72.75,56.79
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,49.78,36.72
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,31.47,20.34
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,13.91,1.93
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,7.15,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,10.96,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,18.71,3.92
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,27.18,17.93
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,35.22,25.84
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,39.29,29.86
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,43.24,33.54
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,45.36,35.44
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,52.32,41.57
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,55.45,44.26
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,103.8,56.89
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,152.97,88.16
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,204.76,129.27
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,257.24,175.38
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,316.51,228.35
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,368.61,275.19
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,421.14,321.61
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,471.52,365.92
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,521.16,408.52
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,568.01,447.06
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,613.57,483.48
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,655.68,517.25
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,695.78,548.79
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,732.42,577.42
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,766.65,602.8
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,795.86,623.85
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,822.14,642.84
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,751.33,589.85
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,654.15,512.99
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,601.59,473.12
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,537.02,423.28
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,530.17,419.32
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,522.32,414.34
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,715.01,570.06
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,875.6,689.94
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,861.36,680.11
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,844.03,669.42
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,818.83,652.54
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,797.42,638.47
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,762.32,614.34
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,725.25,588.49
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,678.85,555.7
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,631.57,521.4
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,572.72,476.82
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,514.58,429.71
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,443.44,369.71
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,372.24,307.2
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,274.19,219.43
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,180.68,102.06
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,69.22,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,10.96,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,18.01,5.57
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,30.48,21.06
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,42.43,32.48
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,52.65,42.07
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,62.39,51.0
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,68.34,56.3
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,74.0,61.17
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,69.12,56.54
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,104.0,59.09
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,157.16,93.33
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,212.29,135.12
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,264.5,180.17
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,317.92,227.08
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,375.66,277.06
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,428.11,321.82
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,478.19,364.4
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,527.6,405.28
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,573.95,441.93
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,618.95,476.43
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,661.05,509.11
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,701.19,539.7
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,737.17,566.14
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,770.67,589.67
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,799.47,609.71
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,825.41,627.84
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,844.48,641.32
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,860.21,652.68
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,872.48,661.84
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,881.49,668.94
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,883.3,671.78
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,881.81,672.54
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,881.63,673.92
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,872.28,669.09
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,855.01,658.92
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,834.8,646.78
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,808.22,630.94
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,779.16,613.2
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,740.12,587.15
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,703.64,562.6
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,517.68,422.11
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,339.38,278.95
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,295.15,244.09
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,241.24,199.82
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,196.59,162.25
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,152.82,124.27
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,99.59,77.01
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,39.08,19.5
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,16.8,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
