Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,11.91,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,19.58,7.92
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,30.44,20.96
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,41.86,31.74
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,47.74,37.36
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,53.36,42.51
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,71.46,58.64
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,88.45,73.51
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,87.59,63.89
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,121.3,72.52
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,170.84,107.06
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,221.21,147.72
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,268.86,188.67
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,318.31,232.03
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,366.23,273.56
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,420.0,318.9
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,451.59,347.01
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,477.08,368.31
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,535.1,413.58
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,603.34,465.72
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,643.95,496.95
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,683.04,526.58
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,716.1,551.16
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,746.55,573.49
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,732.36,561.3
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,707.49,541.41
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,781.35,597.28
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,847.6,643.05
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,863.99,654.12
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,872.74,660.54
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,875.72,663.23
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,875.45,663.89
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,869.16,661.87
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,859.73,657.84
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,840.21,646.09
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,817.95,632.47
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,794.91,619.45
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,765.79,601.89
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,725.02,574.48
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,682.97,545.7
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,632.48,511.08
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,581.59,474.29
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,530.32,435.81
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,479.01,395.49
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,403.51,333.21
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,331.95,271.74
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,245.62,195.65
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,164.6,104.34
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,60.71,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,13.34,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,21.97,10.73
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,32.36,22.82
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,43.42,33.33
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,48.34,38.09
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,53.07,42.44
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,53.48,42.74
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,54.01,43.05
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,68.53,43.32
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,121.25,69.09
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,168.03,100.59
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,218.2,140.85
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,269.71,185.81
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,322.38,232.39
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,379.19,281.84
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,430.51,325.9
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,480.36,367.67
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,529.63,407.65
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,575.33,443.67
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,619.34,477.24
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,660.35,508.61
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,699.47,537.86
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,735.37,563.16
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,769.06,585.47
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,796.74,604.26
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,821.61,621.14
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,844.96,637.48
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,865.43,651.94
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,878.05,661.21
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,887.37,668.46
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,891.04,672.05
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,891.34,673.57
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,885.32,670.94
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,876.04,666.27
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,859.37,657.01
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,839.76,645.75
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,820.73,635.72
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,792.68,619.17
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,754.12,593.96
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,713.92,567.12
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,667.01,535.42
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,623.02,504.98
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,562.83,460.66
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,503.84,414.44
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,429.09,353.86
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,358.28,293.68
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,264.81,211.75
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,179.0,118.83
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,66.66,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,11.91,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,19.71,9.66
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,26.26,17.35
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,32.51,23.3
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,35.91,26.56
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,42.96,32.92
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,44.73,34.43
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,46.47,35.83
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,65.91,37.53
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,114.72,60.32
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,164.61,95.38
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,222.82,143.0
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,274.34,187.91
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,326.67,234.14
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,377.48,278.88
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,428.16,322.54
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,476.54,363.89
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,524.1,403.51
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,569.67,439.93
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,613.9,474.32
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,654.46,505.87
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,693.02,535.31
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,727.54,560.27
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,759.44,581.62
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,787.32,600.9
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,812.4,618.24
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,828.37,629.62
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,840.81,638.74
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,795.5,607.43
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,732.9,559.77
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,725.68,555.93
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,716.23,550.12
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,733.14,566.17
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,746.82,579.91
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,707.85,551.98
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,667.64,523.14
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,671.69,530.37
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,676.72,537.96
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,607.62,486.62
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,545.61,439.81
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,530.05,430.89
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,510.45,418.09
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,459.37,378.53
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,409.14,338.33
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,345.08,285.11
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,284.24,232.66
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,204.52,162.85
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,131.91,89.03
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,45.18,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,13.82,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,23.22,13.0
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,31.41,21.97
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,39.18,29.38
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,43.47,33.47
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,47.58,37.2
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,50.62,39.82
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,53.47,42.2
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,76.27,44.95
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,129.72,73.74
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,179.15,109.27
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,231.07,152.23
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,282.46,197.84
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,335.01,245.15
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,387.17,291.51
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,439.52,337.07
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,493.2,383.1
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,541.92,424.3
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,588.38,461.95
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,633.52,497.57
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,675.03,530.45
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,714.66,561.29
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,749.95,587.43
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,782.78,610.36
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,811.24,630.55
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,836.94,648.78
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,856.26,662.78
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,872.4,674.64
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,884.26,683.39
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,892.91,690.02
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,831.45,647.45
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,752.29,588.51
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,758.62,597.06
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,766.57,606.29
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,686.84,546.0
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,599.77,479.42
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,637.14,512.62
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,656.8,532.1
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,562.88,458.71
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,460.03,377.24
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,461.34,382.44
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,471.28,393.45
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,411.51,345.01
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,342.86,288.38
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,284.64,239.0
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,228.93,190.16
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,161.57,129.92
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,98.64,67.98
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,34.21,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,10.94,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,22.1,12.7
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,27.68,19.01
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,36.14,27.04
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,39.01,29.84
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,41.83,32.43
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,43.29,33.67
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,44.73,34.82
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,74.13,39.38
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,133.21,72.96
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,185.86,112.27
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,240.2,158.79
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,294.94,208.72
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,350.34,259.87
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,403.75,308.56
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,456.87,355.89
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,508.36,401.37
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,558.89,444.86
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,606.17,483.95
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,651.78,520.63
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,694.14,554.71
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,734.32,586.39
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,770.55,613.78
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,804.09,638.15
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,776.38,615.69
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,732.2,578.26
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,741.88,585.94
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,749.25,591.58
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,708.11,558.79
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,655.95,517.97
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,537.93,427.08
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,415.61,330.43
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,286.02,228.78
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,150.54,118.93
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,457.48,374.75
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,727.8,585.91
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,778.07,623.65
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,815.15,651.86
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,595.1,485.65
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,365.92,300.03
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,527.18,436.72
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,646.55,533.41
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,591.86,490.82
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,534.26,444.6
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,460.21,384.49
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,389.83,324.45
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,295.93,241.69
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,211.39,155.06
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,80.47,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,10.8,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,21.88,12.87
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,27.04,18.54
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,34.96,26.05
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,38.34,29.28
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,41.62,32.27
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,43.08,33.43
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,44.52,34.5
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,77.83,40.33
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,136.47,74.67
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,189.22,114.45
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,243.59,160.77
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,297.8,209.1
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,352.71,258.08
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,406.31,305.27
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,459.64,350.8
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,511.14,394.2
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,561.73,435.47
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,608.99,472.03
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,654.57,505.96
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,697.04,537.84
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,737.38,567.37
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,773.45,592.59
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,806.83,615.12
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,835.67,634.47
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,861.5,651.77
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,882.09,665.57
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,899.34,677.26
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,911.49,686.32
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,920.21,693.29
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,922.77,696.32
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,921.9,697.25
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,916.01,694.98
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,906.82,690.64
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,889.8,681.06
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,869.83,669.55
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,843.51,654.82
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,821.36,642.91
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,783.65,618.45
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,744.14,592.38
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,696.74,560.6
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,648.48,527.28
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,592.04,485.82
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,533.28,439.92
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,459.22,380.73
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,388.79,321.54
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,293.42,238.6
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,207.58,153.99
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,98.26,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,14.13,0.0
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,28.0,18.26
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,36.97,27.28
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,46.32,36.04
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,50.66,40.22
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,54.83,44.05
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,55.94,44.92
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,57.05,45.72
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,91.32,52.77
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,139.16,80.35
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,193.29,121.46
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,244.63,164.43
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,295.62,209.24
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,347.72,255.07
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,399.13,299.8
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,455.25,346.98
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,504.12,388.03
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,552.33,427.5
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,597.72,463.22
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,641.85,497.01
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,682.75,528.26
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,721.74,557.48
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,756.69,583.06
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,789.28,605.44
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,817.45,624.67
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,842.86,642.0
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,864.56,655.6
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,883.28,667.2
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,894.94,675.87
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,903.31,682.54
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,906.57,685.91
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,906.52,687.23
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,900.12,686.17
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,890.53,683.03
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,874.68,674.33
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,862.74,668.43
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,836.27,653.8
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,807.27,637.17
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,770.67,613.43
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,732.26,587.9
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,684.43,555.27
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,639.69,524.09
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,580.37,480.53
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,522.04,434.83
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,448.67,375.02
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,378.91,315.52
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,286.03,233.99
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,202.17,152.43
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,96.98,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,14.49,0.0
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,29.81,19.85
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,37.2,27.37
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,44.25,34.07
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,52.19,41.43
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,77.56,64.22
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,92.19,76.98
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,106.66,89.39
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,139.39,111.45
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,166.96,132.22
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,203.19,158.54
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,238.98,184.75
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,274.64,212.51
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,314.03,243.56
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,365.3,279.52
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,461.35,353.36
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,510.72,394.17
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,559.3,433.34
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,604.91,469.32
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,649.12,503.27
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,690.14,534.78
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,729.2,564.22
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,764.24,589.44
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,796.83,611.96
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,824.91,631.97
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,850.14,650.07
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,872.21,664.8
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,891.25,677.52
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,903.87,686.87
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,913.18,694.12
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,916.09,697.88
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,915.64,699.49
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,909.91,698.56
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,900.91,695.5
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,885.27,686.53
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,866.65,675.53
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,841.08,660.28
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,819.75,648.04
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,783.99,624.12
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,746.36,598.57
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,699.94,566.62
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,652.59,533.21
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,594.84,490.76
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,542.05,449.88
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,470.15,391.55
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,401.59,333.32
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,310.25,253.3
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,227.46,173.15
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,109.37,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,13.48,1.4
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,27.62,18.16
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,34.21,24.78
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,40.5,30.75
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,43.89,33.92
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,47.13,36.8
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,49.01,38.35
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,56.26,44.62
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,99.54,55.31
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,148.55,85.53
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,198.49,124.5
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,250.38,168.92
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,302.24,215.29
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,355.06,262.54
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,411.49,311.45
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,462.42,354.9
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,511.25,396.0
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,559.32,435.28
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,604.86,470.83
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,649.05,504.26
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,689.3,534.86
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,727.58,563.33
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,762.54,587.25
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,795.12,608.5
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,823.24,627.7
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,848.58,644.98
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,869.77,659.46
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,887.94,671.98
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,900.34,681.17
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,909.47,688.33
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,912.94,691.82
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,913.09,693.25
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,907.3,690.8
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,898.28,686.31
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,882.94,677.99
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,864.64,667.64
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,846.35,658.18
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,818.74,642.01
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,783.23,619.08
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,745.82,594.39
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,699.79,563.33
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,652.83,530.76
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,594.81,488.55
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,541.69,447.92
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,470.99,390.99
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,403.55,334.1
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,313.55,255.75
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,231.83,177.91
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,112.21,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,13.77,2.98
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,28.3,19.0
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,35.3,25.94
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,41.95,32.24
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,47.85,37.66
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,70.48,57.89
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,83.2,68.95
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,95.82,79.73
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,116.9,93.17
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,138.13,110.12
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,151.48,120.28
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,165.13,130.6
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,222.04,173.75
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,290.15,225.14
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,313.26,242.28
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,343.84,265.17
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,404.08,310.69
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,469.13,359.72
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,524.46,401.28
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,590.79,450.58
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,655.66,499.69
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,728.43,553.78
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,762.46,577.17
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,794.24,598.19
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,822.06,617.23
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,847.24,634.54
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,865.72,647.44
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,885.65,661.48
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,896.88,669.8
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,904.93,676.24
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,907.36,679.11
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,906.56,680.01
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,905.94,680.65
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,895.58,674.87
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,878.75,665.48
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,859.04,654.21
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,832.37,638.84
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,803.24,621.67
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,768.49,599.17
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,728.57,572.68
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,680.73,540.97
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,632.29,507.95
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,569.78,462.8
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,508.55,416.19
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,435.36,358.5
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,365.51,300.79
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,271.96,220.81
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,190.05,145.81
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,92.63,4.32
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.58,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,19.19,7.71
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,31.81,22.18
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,38.19,28.56
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,44.29,34.36
