Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,42.61,32.94
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,55.79,44.74
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,66.53,54.15
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,76.85,63.03
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,87.18,68.41
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,97.54,76.69
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,125.97,99.75
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,154.4,122.39
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,180.92,142.96
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,208.31,164.03
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,216.59,169.97
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,224.75,175.83
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,264.4,206.55
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,310.77,242.08
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,352.86,273.57
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,397.37,306.54
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,558.07,432.94
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,748.34,575.58
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,782.45,597.02
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,813.97,617.19
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,842.09,636.56
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,867.44,654.09
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,886.73,667.59
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,902.89,679.13
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,914.36,687.66
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,922.61,694.2
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,923.78,696.61
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,928.49,701.61
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,863.42,659.74
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,791.26,611.31
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,836.9,646.9
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,871.08,672.28
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,788.25,616.17
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,701.54,556.18
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,691.09,551.37
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,675.96,542.07
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,630.02,509.98
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,583.62,476.76
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,516.34,425.09
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,448.97,371.75
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,408.61,339.65
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,369.18,306.08
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,279.75,228.73
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,200.51,155.82
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,98.47,18.95
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.44,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,20.72,9.72
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,32.46,22.74
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,38.82,29.03
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,44.89,34.76
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,48.07,37.69
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,51.11,40.35
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,52.42,41.28
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,62.98,41.02
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,115.63,64.27
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,165.7,97.46
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,216.95,138.61
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,269.89,184.18
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,322.34,230.78
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,375.74,277.96
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,432.76,326.58
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,484.22,369.61
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,533.27,410.15
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,581.55,448.86
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,626.97,483.62
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,670.89,516.18
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,711.57,546.52
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,750.29,574.77
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,784.71,597.72
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,816.66,618.2
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,843.81,636.04
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,868.15,651.95
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,888.94,665.94
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,906.72,678.0
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,918.06,686.88
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,926.14,693.77
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,927.63,696.85
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,925.84,697.86
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,838.38,640.73
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,733.15,565.61
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,812.46,629.33
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,874.49,675.39
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,847.96,659.58
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,818.97,642.47
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,781.44,617.68
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,746.13,594.18
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,698.06,560.71
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,649.37,526.11
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,590.4,482.79
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,532.24,437.57
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,458.27,378.6
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,387.73,319.89
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,298.62,243.21
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,216.77,168.7
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,106.26,32.4
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,21.08,10.76
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,31.29,21.84
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,36.82,27.27
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,42.12,32.19
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,44.64,34.51
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,47.07,36.6
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,52.05,40.87
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,65.89,40.35
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,114.5,60.88
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,165.96,95.78
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,218.17,137.94
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,278.5,189.45
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,331.93,236.43
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,385.95,283.5
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,438.01,328.17
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,489.63,371.22
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,539.5,412.45
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,588.44,451.88
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,634.51,487.29
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,678.99,520.56
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,719.8,551.15
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,758.51,579.42
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,793.15,602.18
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,825.22,623.03
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,853.31,641.53
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,878.52,658.02
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,898.48,669.69
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,915.27,679.27
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,927.16,686.96
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,935.71,692.6
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,937.73,694.06
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,936.37,693.5
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,929.35,689.92
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,919.07,684.38
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,902.43,674.72
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,882.82,663.2
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,856.37,647.84
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,834.38,635.52
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,798.34,612.14
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,760.41,587.31
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,713.38,556.3
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,665.47,523.98
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,607.49,482.72
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,554.18,443.37
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,483.79,390.0
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,416.53,336.3
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,327.56,262.59
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,246.44,190.63
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,122.64,48.44
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,6.67,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,13.34,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,21.78,11.65
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,31.92,22.16
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,37.86,27.84
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,43.51,33.01
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,46.35,35.57
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,49.07,37.88
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,50.46,38.95
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,74.51,45.05
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,122.06,66.54
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,172.7,101.26
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,223.72,142.35
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,276.64,187.59
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,329.63,233.76
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,388.89,284.21
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,441.07,328.38
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,493.21,371.35
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,542.95,411.95
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,591.87,450.84
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,637.59,485.48
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,681.81,518.03
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,723.02,548.37
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,762.21,576.47
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,796.93,598.39
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,829.14,618.37
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,856.64,636.23
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,881.26,652.12
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,901.14,663.57
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,917.87,672.97
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,929.14,680.17
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,937.1,685.35
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,939.59,685.76
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,938.75,684.2
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,931.22,679.25
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,920.45,672.37
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,904.01,662.51
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,891.8,655.57
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,865.55,640.1
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,836.76,623.0
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,734.75,555.22
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,625.93,480.24
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,583.27,452.0
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,539.79,421.83
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,485.36,381.48
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,432.44,341.23
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,373.55,296.88
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,316.85,252.11
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,246.75,194.2
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,181.82,137.73
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,92.06,40.4
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,9.27,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,26.47,15.8
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,42.08,30.95
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,59.86,47.13
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,77.24,62.72
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,93.92,77.51
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,110.24,91.71
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,121.25,100.86
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,142.69,110.91
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,169.57,129.97
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,196.24,150.57
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,224.43,172.33
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,253.54,195.0
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,295.39,226.53
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,337.29,258.6
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,384.54,294.47
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,438.74,335.66
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,479.8,367.77
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,530.08,406.56
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,563.62,432.06
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,595.39,455.75
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,634.53,484.73
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,673.75,513.3
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,699.97,532.76
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,725.09,551.4
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,729.99,554.18
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,731.43,554.59
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,811.54,615.97
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,888.59,670.63
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,898.62,677.14
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,905.56,682.35
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,905.58,683.49
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,902.47,682.71
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,893.22,678.75
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,880.98,672.88
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,866.72,664.88
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,845.42,652.01
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,816.77,634.83
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,785.97,615.98
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,695.35,551.99
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,602.58,483.05
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,528.47,427.9
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,443.64,362.98
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,392.37,323.4
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,343.0,283.98
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,289.69,240.23
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,238.1,196.56
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,179.03,145.11
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,122.99,95.07
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,61.64,29.82
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,6.2,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,12.06,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,28.97,18.4
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,43.59,32.64
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,60.54,48.18
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,76.99,63.02
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,92.62,76.8
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,107.77,89.83
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,126.41,105.6
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,142.53,112.46
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,154.28,121.32
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,171.19,135.06
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,194.18,152.15
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,226.47,176.61
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,256.23,199.38
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,287.81,223.54
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,328.49,253.87
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,380.45,292.73
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,408.46,314.01
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,436.93,335.54
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,436.85,335.38
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,433.63,332.74
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,443.82,340.35
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,451.17,345.74
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,507.76,388.65
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,567.59,433.19
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,627.23,477.76
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,687.08,522.0
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,764.82,581.22
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,842.12,639.28
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,773.79,587.6
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,694.52,528.51
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,645.39,493.57
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,583.4,448.59
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,622.41,479.79
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,648.42,501.03
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,720.59,557.71
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,776.19,601.96
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,461.3,368.15
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,113.21,87.61
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,193.27,154.68
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,271.67,218.62
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,328.76,267.49
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,380.37,311.4
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,318.02,261.2
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,270.91,222.61
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,222.91,183.14
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,176.12,143.63
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,126.2,100.64
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,68.63,50.88
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,33.71,15.27
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.86,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,11.11,3.68
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,18.54,10.71
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,27.83,19.27
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,37.14,27.79
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,47.39,37.05
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,57.66,46.19
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,64.66,52.19
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,71.68,55.34
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,94.32,74.13
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,116.66,92.4
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,103.39,81.11
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,89.38,69.3
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,109.65,85.85
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,129.91,102.19
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,118.54,92.47
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,106.9,82.66
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,96.45,74.02
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,85.89,65.31
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,102.51,78.79
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,119.17,92.19
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,180.88,141.69
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,243.21,190.71
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,226.56,177.06
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,209.54,163.4
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,209.78,163.65
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,209.98,163.85
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,247.77,193.56
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,286.27,223.45
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,176.95,137.86
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,68.16,50.41
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,87.83,66.63
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,107.75,82.88
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,135.58,105.54
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,163.99,128.56
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,164.44,129.11
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,165.02,129.86
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,90.51,69.54
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,19.52,10.76
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,76.85,58.8
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,138.99,110.25
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,79.81,61.64
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,25.06,15.75
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,21.34,12.64
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,17.61,9.48
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,14.36,6.7
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,11.11,3.89
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,7.87,1.02
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.62,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.55,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.41,1.04
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,9.73,3.15
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,12.05,5.24
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,19.48,11.88
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,26.93,17.39
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,32.05,21.68
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,37.19,25.94
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,50.25,36.84
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,63.33,47.66
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,70.36,53.36
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,77.39,59.05
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,106.81,82.97
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,135.86,106.2
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,182.0,143.09
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,228.68,179.89
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,201.21,157.88
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,172.83,135.23
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,208.26,163.44
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,244.2,191.67
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,292.39,228.88
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,343.99,268.11
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,325.11,253.47
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,307.98,240.4
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,352.69,275.33
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,394.17,307.36
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,315.53,246.95
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,228.79,179.32
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,259.48,204.07
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,290.9,229.02
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,240.24,189.65
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,189.39,149.62
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,196.86,156.1
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,204.59,162.71
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,212.31,169.46
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,220.35,176.53
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,172.15,137.65
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,124.36,98.55
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,119.15,94.79
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,114.14,91.09
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,97.95,77.74
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,81.67,64.13
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,65.81,50.77
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,49.81,37.04
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,35.77,24.74
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,22.27,12.84
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,12.51,2.97
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,10.96,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,18.09,3.1
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,29.83,20.01
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,41.09,30.85
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,48.36,37.72
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,55.75,44.48
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,77.88,64.22
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,110.84,93.13
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,122.61,102.91
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,146.91,116.49
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,163.07,128.93
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,178.41,141.14
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,191.4,151.33
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,195.26,154.11
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,254.59,199.19
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,321.19,249.73
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,363.55,281.5
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,410.19,316.56
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,389.67,301.35
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,365.15,282.54
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,404.65,311.95
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,444.45,340.89
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,460.53,352.54
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,476.65,364.35
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,512.33,390.71
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,549.38,417.72
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,703.43,535.85
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,861.49,648.13
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,875.44,655.2
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,886.0,661.82
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,895.45,669.7
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,901.91,675.75
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,902.24,677.28
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,899.55,676.98
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,895.34,675.2
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,883.73,668.57
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,867.24,659.4
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,848.0,648.41
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,585.55,460.22
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,299.03,236.66
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,276.87,221.17
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,254.58,204.19
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,230.18,185.33
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,205.63,166.07
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,366.38,302.04
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,498.49,408.48
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,428.71,352.08
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,362.56,297.9
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,287.35,234.33
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,217.99,173.27
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,132.23,87.8
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,25.7,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,18.08,10.0
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,28.78,20.03
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,42.28,32.43
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,55.5,44.43
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,68.79,56.37
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,81.95,68.02
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,94.13,78.47
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,141.45,103.19
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,180.66,130.86
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,218.78,161.31
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,215.95,165.86
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,200.91,159.22
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,202.85,160.62
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,204.16,161.44
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,271.59,213.99
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,348.78,273.25
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,368.42,288.21
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,388.26,303.45
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,470.76,367.23
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,564.85,438.63
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,583.88,452.48
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,601.32,465.34
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,703.61,547.21
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,812.03,629.87
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,838.02,647.77
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,866.09,667.77
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,796.15,615.53
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,706.08,544.73
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,712.1,550.88
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,716.63,555.44
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,818.5,636.33
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,907.85,703.28
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,899.18,697.54
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,892.62,694.15
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,874.7,683.25
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,854.14,670.55
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,826.11,653.26
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,795.93,634.29
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,666.79,538.58
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,536.34,437.07
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,524.32,430.24
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,496.39,410.41
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,427.93,356.61
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,375.99,314.62
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,319.32,267.81
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,264.77,221.38
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,202.97,167.16
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,144.82,115.14
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,75.62,49.9
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,12.39,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,20.4,7.92
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,32.45,22.6
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,44.02,33.63
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,50.8,40.09
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,57.79,46.48
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,60.69,49.02
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,63.46,51.3
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,64.84,52.29
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,107.86,63.79
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,153.76,92.21
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,202.69,129.99
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,257.47,176.08
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,308.72,220.68
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,359.46,265.75
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,411.02,310.86
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,461.07,353.27
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,516.16,398.33
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,563.94,437.51
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,610.84,475.04
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,654.81,509.44
