Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,697.17,541.86
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,735.99,571.1
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,772.84,597.7
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,805.07,618.79
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,834.65,637.9
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,861.05,655.93
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,884.74,672.13
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,902.35,684.21
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,916.91,694.34
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,927.26,702.15
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,934.48,708.01
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,940.8,713.42
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,937.23,712.23
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,930.22,709.87
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,920.14,705.53
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,899.32,692.9
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,875.84,678.48
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,853.57,665.83
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,824.39,648.14
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,786.0,622.71
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,746.06,595.84
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,698.07,563.3
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,649.47,529.52
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,587.74,483.89
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,527.03,437.21
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,452.47,377.34
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,386.09,321.87
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,298.94,247.34
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,219.6,177.28
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,117.86,82.87
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.34,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,13.82,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,22.79,10.73
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,33.97,24.1
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,44.7,34.44
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,51.84,41.21
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,59.24,47.98
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,51.1,40.59
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,48.93,38.5
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,54.56,43.33
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,102.66,59.44
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,152.46,94.12
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,201.62,134.6
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,251.47,178.44
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,299.46,221.23
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,345.17,263.76
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,384.92,299.32
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,437.88,340.96
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,517.87,404.75
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,565.61,444.32
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,612.68,482.58
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,462.2,366.42
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,283.87,222.01
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,511.33,406.57
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,772.26,606.15
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,802.68,627.23
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,830.18,647.11
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,855.57,665.53
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,878.43,682.27
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,904.15,701.35
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,927.34,718.72
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,938.17,727.1
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,945.85,733.49
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,945.65,734.48
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,942.25,733.4
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,818.5,643.88
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,674.98,533.04
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,790.18,627.03
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,885.66,699.77
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,861.61,684.64
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,830.75,665.13
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,798.56,643.24
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,764.06,619.4
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,716.43,585.89
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,668.13,551.24
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,612.25,509.17
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,556.81,465.49
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,485.86,407.56
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,417.75,350.06
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,332.66,276.73
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,253.82,206.47
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,159.16,115.87
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,51.81,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,12.87,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,21.72,10.93
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,30.03,20.89
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,37.91,28.53
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,43.11,33.52
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,48.04,38.06
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,50.26,39.99
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,52.35,41.72
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,60.55,48.75
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,114.07,64.68
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,162.96,96.63
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,214.64,137.76
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,266.68,182.89
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,320.22,230.38
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,373.24,277.86
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,432.04,329.02
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,483.72,372.89
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,535.61,415.59
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,584.95,455.13
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,633.35,492.69
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,678.55,527.02
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,722.33,559.37
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,762.24,589.22
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,800.03,615.42
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,834.92,639.68
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,867.39,662.2
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,894.14,680.41
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,917.95,696.65
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,938.0,709.41
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,954.91,720.12
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,965.65,727.74
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,973.03,733.28
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,975.6,736.13
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,974.8,736.89
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,967.42,732.97
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,956.78,727.02
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,939.68,716.78
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,919.59,704.6
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,893.43,687.9
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,864.71,669.43
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,836.8,651.49
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,799.67,626.81
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,754.52,596.92
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,708.29,565.65
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,653.85,527.4
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,599.46,488.01
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,535.26,439.73
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,469.83,387.34
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,388.75,319.07
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,313.53,252.7
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,212.39,156.71
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,108.29,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,40.7,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,13.34,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,22.45,11.98
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,30.72,21.33
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,38.54,28.81
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,43.29,33.24
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,47.79,37.25
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,50.01,39.14
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,52.1,40.84
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,62.75,40.39
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,115.04,63.59
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,163.93,95.73
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,215.48,136.34
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,267.53,180.34
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,320.92,226.12
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,373.53,271.82
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,431.93,320.97
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,482.85,362.93
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,533.8,403.71
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,582.65,441.45
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,630.57,477.29
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,675.69,510.12
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,719.52,541.11
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,759.48,569.49
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,797.36,594.47
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,831.61,616.19
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,863.44,636.16
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,890.75,653.79
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,915.19,669.58
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,934.85,682.31
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,951.38,693.13
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,961.94,700.22
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,969.18,705.37
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,972.03,707.88
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,971.52,708.42
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,964.53,704.96
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,954.29,699.61
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,939.34,691.95
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,921.34,682.38
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,895.66,667.17
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,867.44,650.28
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,837.24,631.97
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,797.99,607.25
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,752.56,578.58
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,706.08,548.54
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,644.97,507.02
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,582.19,462.85
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,514.1,412.22
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,448.49,361.15
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,354.86,285.06
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,268.37,212.09
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,176.98,129.19
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,80.67,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,28.57,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,12.24,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,24.21,13.76
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,34.5,24.52
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,45.5,34.76
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,51.19,40.07
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,56.58,44.9
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,59.95,47.76
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,63.1,50.33
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,76.2,49.94
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,120.52,69.06
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,167.26,100.3
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,216.83,139.28
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,271.95,185.33
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,323.53,229.34
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,374.31,272.72
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,425.93,315.86
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,476.12,356.83
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,530.76,399.82
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,578.27,436.47
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,624.9,471.44
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,669.48,504.02
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,712.81,534.9
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,751.63,562.6
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,788.47,587.13
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,822.25,608.07
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,853.71,627.3
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,880.28,643.87
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,904.09,658.61
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,923.51,669.83
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,939.93,679.19
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,950.65,684.97
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,958.16,688.78
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,960.87,689.62
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,960.3,688.51
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,952.93,682.36
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,942.41,674.3
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,927.18,664.3
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,908.99,652.56
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,890.05,640.45
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,861.13,622.06
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,826.1,599.87
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,789.08,576.4
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,744.43,551.2
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,698.73,524.55
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,643.16,489.06
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,591.89,455.3
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,525.46,410.64
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,461.37,364.12
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,381.47,301.52
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,307.27,239.94
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,211.97,154.98
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,114.54,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,42.71,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,11.82,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,23.93,13.86
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,32.11,22.42
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,39.85,29.71
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,44.11,33.62
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,48.16,37.15
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,50.36,38.98
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,52.42,40.61
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,76.16,46.56
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,123.45,67.68
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,172.54,100.59
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,224.21,141.05
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,276.04,184.09
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,329.4,228.82
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,381.71,272.88
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,439.73,320.13
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,490.63,361.05
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,541.59,400.91
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,590.31,438.53
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,638.05,474.47
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,682.8,506.52
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,726.02,536.69
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,765.78,564.0
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,803.47,588.26
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,837.01,608.44
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,868.01,626.82
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,894.64,643.53
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,918.41,658.45
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,936.3,669.71
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,951.02,679.11
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,961.86,686.21
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,969.45,691.44
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,969.4,692.05
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,966.1,690.86
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,958.77,688.64
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,948.31,684.6
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,934.86,678.2
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,911.15,665.23
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,884.43,650.95
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,855.29,634.96
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,814.39,610.26
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,776.85,587.5
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,635.64,491.17
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,498.34,390.84
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,433.85,344.85
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,384.87,308.29
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,334.09,269.69
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,284.4,230.35
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,226.82,182.83
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,172.07,136.1
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,102.73,74.79
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,17.61,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,13.37,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,26.5,16.32
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,36.32,26.23
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,46.8,35.98
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,50.25,39.18
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,53.6,42.08
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,55.9,44.0
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,58.07,45.7
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,77.39,46.33
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,128.88,72.27
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,176.89,105.23
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,227.5,145.45
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,278.56,188.42
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,331.47,233.34
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,383.81,277.28
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,441.82,324.06
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,492.27,363.46
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,542.06,400.87
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,562.01,416.33
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,573.88,424.31
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,641.58,473.78
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,722.17,530.62
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,725.37,530.14
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,717.17,522.06
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,787.94,573.11
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,859.34,620.02
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,825.24,596.38
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,774.37,559.36
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,780.4,564.86
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,784.3,568.36
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,755.04,549.43
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,715.66,523.84
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,726.94,534.47
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,736.49,543.52
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,659.4,490.63
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,569.08,427.68
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,504.62,382.49
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,426.63,326.07
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,371.73,286.57
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,316.86,245.96
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,265.16,207.16
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,202.58,158.76
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,265.73,211.97
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,327.53,263.14
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,291.23,235.1
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,255.37,207.13
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,216.97,176.66
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,178.78,145.42
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,140.56,112.9
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,102.69,80.02
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,54.84,38.09
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.92,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.33,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,27.31,17.33
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,35.33,25.54
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,42.94,32.73
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,47.89,37.26
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,52.56,41.34
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,54.53,42.96
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,56.38,44.39
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,80.74,47.48
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,127.88,71.14
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,181.61,109.61
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,232.14,150.32
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,282.96,193.55
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,335.89,239.02
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,387.42,283.64
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,444.57,331.48
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,495.46,373.0
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,546.99,413.84
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,570.86,432.93
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,587.19,444.64
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,609.27,460.16
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,626.96,471.91
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,662.71,497.5
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,698.19,522.4
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,780.65,584.65
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,865.33,643.58
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,891.3,659.94
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,914.51,675.1
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,931.85,687.04
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,946.11,697.14
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,956.66,704.37
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,964.07,709.7
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,963.65,710.7
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,960.05,709.83
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,960.04,712.26
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,949.39,707.77
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,930.9,696.92
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,909.57,684.29
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,882.29,668.42
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,852.6,650.86
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,817.0,628.34
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,779.44,604.22
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,635.16,502.59
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,477.37,383.5
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,431.55,349.76
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,386.45,314.91
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,336.71,276.31
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,287.84,236.97
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,233.92,191.47
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,182.29,146.53
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,117.64,88.75
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,44.37,7.05
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,17.47,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,9.26,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,18.55,10.02
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,32.98,23.38
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,46.96,36.19
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,61.89,49.62
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,76.68,62.65
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,92.11,76.12
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,107.38,89.24
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,131.83,104.64
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,157.83,124.74
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,189.5,144.78
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,240.82,181.01
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,280.8,210.41
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,322.63,242.45
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,360.91,275.24
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,387.79,298.06
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,429.56,330.22
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,474.6,364.43
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,487.15,374.11
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,494.04,378.97
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,514.81,394.2
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,530.04,405.08
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,585.42,447.08
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,647.51,493.25
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,668.55,507.97
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,691.49,524.22
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,791.16,600.61
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,892.72,672.52
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,906.55,682.0
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,922.89,694.13
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,828.06,627.51
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,706.27,535.77
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,838.73,639.31
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,944.39,714.52
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,936.91,709.51
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,934.2,708.91
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,722.35,559.54
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,490.56,381.92
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,521.23,410.09
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,562.33,444.46
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,483.84,385.25
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,420.57,336.87
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,337.29,271.97
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,244.2,197.45
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,217.03,176.13
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,189.78,154.18
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,159.72,129.6
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,129.71,104.51
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,98.66,77.93
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,67.71,51.1
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,37.99,25.07
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,15.25,1.17
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,30.27,20.0
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,39.16,28.78
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,47.68,36.81
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,52.44,41.3
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,56.07,44.61
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,58.23,46.48
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,60.26,48.16
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,89.25,53.13
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,134.44,78.05
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,199.42,138.81
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,245.5,186.52
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,274.09,212.85
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,287.87,226.28
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,199.98,157.67
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,89.54,68.61
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,189.09,149.6
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,281.97,223.55
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,199.54,157.49
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,106.18,81.74
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,145.7,113.89
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,185.56,145.97
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,368.14,293.27
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,559.58,442.75
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,333.35,266.16
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,89.76,68.26
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,312.36,249.57
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,546.54,431.51
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,542.92,427.89
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,538.42,424.43
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,487.16,384.82
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,442.08,349.69
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,717.07,572.98
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,960.78,755.29
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,954.52,750.29
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,945.17,744.86
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,639.55,516.34
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,301.35,241.14
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,494.3,402.35
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,667.36,541.62
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,526.71,430.1
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,392.16,321.12
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,367.46,303.36
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,341.68,284.1
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,378.74,317.36
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,395.51,333.44
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,341.45,288.4
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,289.88,244.48
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,301.05,252.25
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,294.31,242.74
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,199.31,157.08
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,107.23,44.69
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,36.96,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,13.43,1.83
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,27.59,18.14
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,34.22,24.79
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,40.52,30.77
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,44.73,34.67
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,48.7,38.21
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,50.46,39.73
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,52.11,41.1
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,87.44,49.22
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,140.69,81.34
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,188.41,117.0
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,238.55,158.96
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,289.56,203.8
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,341.54,249.63
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,391.99,294.21
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,443.03,338.37
