Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,497.23,383.09
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,546.83,423.13
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,593.58,460.73
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,639.39,496.67
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,682.46,529.0
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,724.0,559.43
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,762.32,586.94
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,798.66,611.89
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,830.7,633.72
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,860.24,653.76
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,885.71,671.38
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,908.44,687.19
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,925.31,698.18
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,939.13,707.22
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,846.24,644.54
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,725.56,554.5
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,638.51,491.2
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,537.98,415.94
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,640.88,497.75
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,741.31,575.16
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,467.31,369.52
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,175.56,136.92
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,535.21,432.87
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,840.06,662.61
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,806.15,637.84
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,766.82,611.3
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,720.86,580.15
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,674.23,547.86
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,612.96,503.57
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,552.83,457.9
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,485.35,404.32
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,417.11,348.39
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,339.31,281.95
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,267.63,218.81
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,181.39,142.11
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,87.76,40.94
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,32.33,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,17.16,5.16
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,34.13,23.89
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,44.06,33.54
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,53.58,42.45
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,59.39,47.8
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,63.12,51.09
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,65.75,53.25
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,68.2,55.17
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,101.98,61.25
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,146.79,86.81
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,194.39,122.68
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,250.28,169.21
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,300.01,212.51
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,351.98,257.99
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,384.08,292.18
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,398.01,307.91
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,436.26,337.69
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,476.1,368.08
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,550.86,427.73
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,653.59,508.26
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,697.1,540.79
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,739.1,571.82
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,777.11,600.53
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,813.12,626.47
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,844.28,648.95
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,872.77,669.61
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,898.18,688.56
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,920.91,705.9
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,874.78,674.57
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,810.42,624.81
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,807.87,625.83
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,803.05,624.89
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,741.88,579.27
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,688.42,538.55
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,753.69,593.23
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,806.03,638.04
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,850.09,674.3
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,886.04,702.81
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,856.58,683.83
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,825.02,663.44
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,791.35,640.22
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,755.62,615.21
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,706.66,580.42
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,657.14,544.09
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,597.03,497.63
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,542.5,454.37
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,473.97,398.87
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,408.56,344.19
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,330.75,277.31
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,258.78,213.61
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,176.08,139.31
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,85.65,44.52
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,30.59,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,9.53,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,17.32,6.31
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,26.36,17.44
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,31.76,22.87
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,36.91,27.8
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,43.57,33.92
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,46.59,36.6
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,48.18,37.9
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,49.71,39.09
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,92.83,49.08
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,143.09,79.2
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,201.43,125.02
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,254.59,171.01
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,308.06,219.0
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,362.64,268.1
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,416.32,316.45
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,470.17,363.93
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,522.0,408.01
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,573.31,450.33
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,622.49,490.68
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,670.5,529.12
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,715.21,563.15
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,758.11,594.89
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,797.86,622.99
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,835.38,649.32
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,868.37,671.03
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,898.6,690.67
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,925.33,708.83
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,949.13,724.96
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,966.17,735.39
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,979.92,743.66
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,990.97,751.27
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,998.72,756.78
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,999.82,758.26
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,997.58,757.66
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,990.1,754.0
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,979.4,748.29
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,963.25,738.93
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,944.15,727.61
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,917.92,712.68
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,889.17,695.86
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,860.99,678.01
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,823.33,653.07
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,777.96,623.12
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,731.5,591.73
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,674.84,550.67
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,622.45,511.89
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,557.07,462.81
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,493.8,412.17
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,412.16,343.55
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,336.04,276.98
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,241.43,192.55
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,152.86,89.82
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,56.17,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,10.48,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,19.95,8.95
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,31.68,22.11
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,38.11,28.5
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,44.22,34.3
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,65.16,53.21
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,90.07,75.32
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,100.02,83.82
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,109.53,91.77
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,144.65,104.93
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,182.33,130.23
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,205.96,143.78
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,246.21,173.58
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,292.65,212.89
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,341.05,253.66
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,387.61,293.71
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,432.18,330.97
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,455.88,351.35
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,472.17,364.28
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,508.09,392.1
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,544.95,420.18
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,573.98,441.48
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,602.62,462.22
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,599.19,459.1
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,591.66,452.88
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,626.43,478.85
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,662.36,505.22
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,672.19,512.53
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,680.82,519.17
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,741.4,566.38
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,810.19,618.56
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,884.19,675.94
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,950.27,723.09
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,954.75,727.04
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,956.07,729.47
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,947.33,724.78
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,935.59,718.2
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,916.65,706.69
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,895.09,693.42
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,871.77,680.18
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,841.42,661.78
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,804.98,637.55
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,766.95,611.89
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,609.27,494.48
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,455.33,373.08
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,520.23,429.91
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,565.43,469.68
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,498.65,416.23
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,434.18,363.37
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,353.27,295.1
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,282.18,232.81
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,197.17,157.19
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,117.3,71.85
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,39.86,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,11.44,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,21.09,10.35
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,32.33,22.65
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,40.12,30.18
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,46.57,36.26
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,73.79,60.69
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,105.65,88.84
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,122.03,103.09
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,138.49,117.2
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,162.67,128.46
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,186.88,146.83
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,176.84,139.87
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,165.98,132.4
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,155.78,123.61
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,144.59,114.04
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,178.54,141.27
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,213.11,168.77
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,229.67,181.74
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,246.48,194.91
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,421.85,337.9
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,652.83,520.11
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,555.27,441.31
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,433.45,340.54
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,472.36,371.18
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,513.32,402.8
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,687.61,544.56
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,875.27,688.31
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,901.27,705.72
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,924.64,722.15
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,942.18,734.8
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,956.74,745.45
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,966.25,752.63
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,972.65,757.76
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,973.88,757.93
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,971.96,756.03
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,915.46,716.43
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,850.95,669.5
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,521.99,419.68
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,156.73,122.88
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,489.86,399.77
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,776.98,622.98
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,784.66,628.48
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,786.53,631.42
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,739.43,598.9
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,691.63,565.47
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,351.06,295.32
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,11.12,3.84
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,253.86,215.88
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,458.6,385.0
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,385.96,322.61
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,317.58,262.62
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,226.64,181.86
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,146.52,95.14
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,52.78,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,6.2,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,12.39,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,20.55,10.46
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,30.33,20.97
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,35.95,26.5
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,41.29,31.54
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,43.85,33.91
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,46.3,36.04
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,47.8,37.24
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,59.81,47.7
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,103.76,56.22
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,151.2,86.12
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,200.83,125.07
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,252.65,169.18
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,310.75,219.57
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,363.42,265.57
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,415.12,310.13
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,467.13,353.73
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,517.83,395.02
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,568.7,435.13
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,616.99,472.91
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,664.25,508.87
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,708.0,540.59
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,749.92,569.93
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,789.6,597.06
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,827.22,622.63
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,859.57,644.89
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,889.28,665.4
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,915.64,683.29
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,939.18,699.36
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,957.92,712.72
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,973.57,724.18
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,984.26,732.07
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,991.71,737.98
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,992.75,740.19
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,990.55,740.43
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,983.43,737.5
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,973.15,732.57
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,954.61,722.1
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,933.36,709.83
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,915.25,700.77
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,886.85,684.44
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,848.67,660.01
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,808.84,634.11
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,763.73,604.65
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,721.64,576.82
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,665.3,537.64
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,609.45,497.66
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,543.92,448.57
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,480.5,398.46
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,402.06,333.17
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,328.61,269.67
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,237.78,190.1
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,155.01,104.01
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,56.04,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,27.4,16.32
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,40.88,30.3
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,51.34,40.34
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,61.35,49.71
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,55.84,44.85
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,49.03,38.65
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,84.6,70.33
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,134.76,107.19
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,132.62,91.1
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,166.49,104.51
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,211.87,140.53
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,259.9,181.7
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,308.48,224.35
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,358.77,268.34
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,412.81,315.11
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,462.37,357.53
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,510.7,397.4
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,560.55,437.38
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,607.04,474.04
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,654.3,510.26
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,696.5,542.0
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,737.34,572.08
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,775.18,600.01
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,811.2,625.52
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,843.05,647.11
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,872.7,667.12
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,897.94,685.02
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,920.55,701.2
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,936.18,711.31
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,948.79,719.46
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,965.5,731.93
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,972.21,737.63
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,972.95,739.46
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,970.57,739.3
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,962.66,735.19
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,951.74,729.15
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,871.31,674.25
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,780.36,609.23
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,829.71,648.93
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,860.86,672.67
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,830.65,652.87
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,794.05,628.61
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,747.96,597.88
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,701.07,565.93
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,636.19,519.34
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,571.94,471.88
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,499.48,414.66
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,427.06,355.51
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,358.33,297.89
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,293.83,241.75
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,211.95,169.45
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,138.6,94.88
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,47.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,7.63,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,12.62,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,22.58,12.64
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,31.83,22.2
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,37.38,27.59
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,42.66,32.52
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,45.17,34.8
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,47.55,36.85
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,49.0,38.05
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,66.96,42.98
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,111.68,60.63
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,159.72,92.31
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,209.51,132.13
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,261.42,176.84
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,319.76,227.85
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,372.58,274.34
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,424.27,319.87
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,476.17,364.56
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,526.85,406.44
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,577.56,447.07
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,625.06,484.98
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,671.4,521.04
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,715.28,553.58
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,757.52,583.57
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,796.12,610.03
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,832.56,634.77
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,865.09,655.66
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,895.07,674.65
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,921.02,691.81
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,944.11,707.03
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,961.62,717.14
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,975.98,725.19
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,986.55,732.21
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,993.88,737.22
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,995.42,738.94
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,993.66,738.67
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,987.35,735.12
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,977.88,729.65
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,961.37,720.01
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,941.93,708.53
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,916.37,692.19
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,888.28,674.19
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,853.88,652.16
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,824.86,633.79
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,781.54,605.94
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,737.07,576.86
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,683.51,539.73
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,629.98,501.74
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,570.46,459.59
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,509.49,413.35
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,433.85,352.46
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,362.88,292.76
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,272.35,215.09
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,191.94,133.95
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,71.7,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,8.1,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,13.39,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,23.35,13.53
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,32.54,22.82
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,38.06,28.14
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,43.3,33.01
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,46.56,35.93
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,49.62,38.56
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,50.95,39.56
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,71.52,44.86
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,116.19,63.74
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,164.03,95.23
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,212.61,133.35
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,263.37,175.92
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,314.28,219.65
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,366.3,263.9
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,422.9,310.39
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,473.92,351.38
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,523.63,390.31
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,572.97,427.67
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,619.45,461.91
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,664.92,494.22
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,707.88,523.22
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,749.29,550.19
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,787.07,573.54
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,822.84,595.28
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,855.23,613.4
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,885.23,629.74
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,910.52,644.18
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,933.07,656.88
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,951.29,667.96
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,966.53,677.34
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,976.43,684.68
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,983.18,690.3
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,984.32,693.71
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,982.28,695.29
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,974.64,693.48
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,963.93,689.81
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,946.93,682.96
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,927.15,674.16
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,909.13,666.27
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,880.84,651.52
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,845.41,631.86
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,808.18,610.63
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,763.42,583.2
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,717.64,554.45
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,666.74,520.58
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,612.54,483.26
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,549.04,438.22
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,487.5,391.83
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,411.83,332.4
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,340.81,274.01
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,252.58,199.02
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,174.06,123.11
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,79.26,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,8.58,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,14.16,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,26.06,16.12
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,37.5,27.43
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,44.93,34.53
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,52.51,41.52
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,51.51,40.66
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,50.82,39.94
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,68.32,55.25
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,97.91,69.27
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,149.85,108.92
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,186.73,145.53
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,202.5,157.69
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,217.16,169.02
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,268.97,202.23
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,353.42,263.12
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,395.55,297.62
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,436.45,330.47
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,492.56,373.38
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,570.31,431.91
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,584.35,440.9
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,589.01,441.85
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,660.0,495.39
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,744.13,556.66
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,780.92,580.63
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,815.78,603.19
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,846.7,622.49
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,875.21,640.15
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,899.8,656.48
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,921.77,671.2
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,937.93,682.28
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,951.15,691.63
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,959.85,698.22
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,965.5,703.05
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,972.07,708.62
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,968.0,707.45
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,960.04,704.0
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,949.12,698.74
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,927.3,686.41
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,902.97,672.49
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,823.13,621.6
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,733.32,561.28
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,755.98,582.18
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,767.71,593.08
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,614.36,483.53
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,463.85,370.19
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,499.88,402.73
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,513.54,416.84
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,444.01,362.45
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,379.04,310.45
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,297.9,244.49
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,233.54,189.96
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,164.24,130.04
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,100.15,70.77
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,46.39,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,7.15,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,13.92,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,30.98,20.34
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,45.8,34.62
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,62.64,50.15
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,79.01,65.05
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,92.69,77.13
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,105.98,88.57
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,122.16,102.25
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,143.3,111.92
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,169.37,130.25
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,194.12,149.4
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,225.06,168.91
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,276.07,205.84
