Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,295.84,226.11
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,302.81,234.61
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,353.34,271.99
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,432.05,331.48
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,466.06,357.24
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,499.0,381.7
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,512.56,391.31
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,521.51,396.98
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,540.97,409.99
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,561.78,423.53
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,587.2,441.09
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,612.66,458.37
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,582.36,434.16
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,547.81,407.28
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,516.07,385.21
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,484.95,363.22
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,526.24,393.92
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,576.58,429.94
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,619.93,461.99
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,663.46,494.05
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,670.52,498.67
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,666.37,496.22
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,711.04,532.78
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,765.06,574.99
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,632.97,481.13
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,501.31,384.92
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,598.17,462.16
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,688.67,531.57
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,606.99,473.12
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,541.04,425.68
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,527.93,419.73
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,525.49,420.9
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,417.32,338.21
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,316.62,258.75
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,271.54,222.99
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,228.29,187.54
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,184.11,150.24
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,141.15,113.24
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,87.56,67.16
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,43.77,28.28
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,19.51,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,8.33,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,23.68,14.33
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,38.48,28.24
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,56.55,44.79
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,74.35,60.96
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,91.61,76.24
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,108.71,91.05
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,103.13,85.92
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,118.01,86.94
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,165.35,119.6
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,202.82,148.78
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,238.7,178.41
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,273.29,207.59
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,307.77,235.65
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,342.37,263.41
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,380.56,293.52
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,420.79,324.74
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,458.72,353.28
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,498.1,382.31
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,522.07,399.8
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,543.76,415.19
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,584.11,444.26
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,626.82,474.44
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,649.88,490.77
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,671.86,506.36
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,654.55,493.3
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,630.49,475.48
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,657.05,495.72
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,681.23,513.87
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,714.38,538.08
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,747.39,562.01
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,742.9,559.35
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,736.73,555.91
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,746.03,564.37
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,753.65,571.64
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,770.68,585.93
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,775.38,591.89
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,757.38,581.11
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,737.46,569.07
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,668.58,521.1
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,613.75,482.34
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,584.45,462.76
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,553.75,441.66
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,540.2,434.65
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,537.47,435.27
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,465.61,380.52
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,409.47,336.85
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,354.75,293.39
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,302.79,250.94
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,249.4,205.91
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,198.4,161.82
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,131.68,104.27
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,77.58,55.29
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,35.67,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,10.01,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,18.36,2.15
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,32.86,22.27
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,47.72,36.39
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,61.03,48.79
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,73.89,60.56
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,72.74,59.52
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,75.06,61.41
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,86.87,71.68
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,114.16,81.9
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,166.8,121.72
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,207.55,157.67
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,235.8,177.32
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,279.13,210.28
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,311.89,234.9
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,360.54,273.11
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,389.48,299.42
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,411.8,318.45
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,309.3,240.99
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,188.53,146.3
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,157.03,121.49
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,124.6,95.53
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,96.1,72.63
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,67.32,49.36
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,49.07,34.53
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,30.84,19.65
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,120.89,92.49
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,211.34,163.52
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,164.96,126.85
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,118.03,89.63
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,276.18,213.96
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,437.38,334.54
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,410.57,313.86
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,382.88,293.39
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,261.47,201.71
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,150.91,115.68
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,156.38,120.65
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,161.91,125.5
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,164.62,127.88
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,167.42,130.37
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,214.48,168.76
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,263.13,208.11
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,373.0,297.21
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,453.31,361.52
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,430.95,346.0
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,407.08,329.65
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,227.19,185.67
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,48.33,35.3
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,40.87,29.26
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,33.42,22.99
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,26.44,16.97
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,19.46,10.9
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,13.43,5.61
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,7.4,0.22
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.7,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,10.48,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,19.2,4.21
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,34.38,23.82
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,49.9,38.53
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,63.5,51.22
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,76.65,63.26
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,74.82,61.6
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,76.36,62.78
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,86.04,71.18
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,113.64,80.44
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,167.44,122.25
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,206.56,158.0
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,196.52,152.93
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,173.95,137.61
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,153.99,121.39
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,132.52,103.89
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,98.18,75.78
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,62.5,46.39
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,166.92,130.97
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,269.49,210.61
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,303.66,236.17
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,344.37,266.77
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,314.51,243.33
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,284.39,219.94
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,325.37,251.21
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,367.36,282.51
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,434.49,332.85
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,504.42,384.22
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,435.4,332.84
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,363.19,278.99
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,481.63,369.34
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,612.04,463.9
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,598.15,453.0
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,583.11,442.59
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,447.91,343.45
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,310.24,239.44
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,375.23,290.17
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,430.64,331.84
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,539.6,415.8
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,646.41,495.3
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,560.29,431.75
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,489.2,379.45
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,542.29,422.52
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,575.5,449.73
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,632.0,494.79
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,671.02,526.4
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,618.79,489.72
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,565.77,452.26
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,486.43,392.83
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,419.01,340.46
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,349.82,284.98
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,285.04,231.02
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,209.41,166.99
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,130.9,97.84
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,62.13,4.84
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,19.48,11.09
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,30.64,21.48
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,44.13,33.85
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,57.07,45.64
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,71.54,58.6
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,85.86,71.22
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,114.04,95.82
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,142.95,114.67
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,130.18,103.55
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,114.16,90.22
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,87.51,67.88
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,58.67,43.7
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,91.28,70.53
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,122.78,95.92
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,89.54,68.52
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,55.02,40.06
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,58.78,43.01
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,62.55,45.93
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,53.69,38.61
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,44.82,31.3
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,68.24,50.29
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,91.51,68.93
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,90.15,67.76
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,88.79,66.63
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,78.09,57.99
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,67.36,49.32
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,87.03,65.21
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,106.77,81.04
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,129.39,99.15
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,152.19,117.31
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,122.02,93.29
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,91.76,69.11
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,127.85,98.28
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,164.41,127.48
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,243.26,189.86
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,337.33,262.3
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,371.62,289.1
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,406.18,316.27
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,372.45,291.54
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,338.46,266.68
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,330.15,261.62
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,321.23,255.9
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,221.0,176.64
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,116.64,91.62
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,90.12,70.2
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,64.2,48.76
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,54.39,40.72
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,44.6,32.52
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,35.28,24.53
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,25.97,16.45
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,18.07,9.54
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,10.18,2.55
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,5.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,11.91,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,20.74,7.45
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,31.3,21.32
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,42.52,31.99
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,51.09,40.08
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,66.1,53.69
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,82.0,67.73
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,97.74,81.33
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,114.99,96.15
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,151.53,116.29
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,168.74,129.76
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,184.91,145.26
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,214.12,167.18
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,245.45,190.66
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,224.84,174.96
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,204.74,159.48
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,237.13,184.45
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,270.38,209.63
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,295.56,228.54
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,328.93,253.6
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,396.25,304.06
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,464.29,354.07
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,465.37,353.77
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,466.76,354.03
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,479.72,363.75
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,492.81,373.48
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,559.48,422.29
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,629.17,472.04
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,772.98,581.19
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,910.87,677.91
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,650.45,495.46
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,337.34,257.12
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,539.72,413.23
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,740.74,558.09
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,500.9,384.05
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,248.09,191.04
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,372.23,288.72
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,490.96,378.39
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,732.66,565.12
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,924.22,701.12
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,899.55,685.24
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,872.49,669.78
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,574.5,455.25
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,253.49,200.14
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,184.1,146.2
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,128.07,100.91
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,201.9,163.92
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,278.91,227.98
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,408.45,337.27
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,498.98,411.83
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,429.7,354.88
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,364.21,299.58
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,280.5,227.24
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,205.02,158.1
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,101.92,32.71
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,13.34,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,23.07,9.97
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,34.07,23.97
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,45.62,35.02
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,41.39,31.63
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,39.94,30.45
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,49.73,39.22
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,59.52,47.83
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,65.13,52.68
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,70.74,54.72
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,97.0,76.44
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,122.69,97.27
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,131.94,104.5
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,141.19,111.72
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,181.49,143.52
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,222.58,175.34
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,232.81,182.65
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,243.02,189.98
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,276.98,215.65
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,305.63,236.85
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,372.77,287.64
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,443.98,340.35
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,539.77,412.46
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,654.53,496.06
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,662.06,499.23
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,663.59,498.88
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,696.43,522.42
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,731.96,547.31
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,837.01,626.53
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,938.03,695.09
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,954.96,704.56
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,968.95,713.12
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,978.44,719.63
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,984.87,724.3
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,986.3,726.52
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,984.64,726.9
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,976.96,724.27
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,966.28,719.84
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,950.72,711.49
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,940.66,706.92
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,915.44,691.61
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,887.82,674.79
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,852.76,652.77
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,815.88,629.32
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,772.14,601.85
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,731.49,576.06
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,677.22,538.87
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,623.33,500.99
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,560.85,455.61
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,500.15,408.99
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,424.22,348.34
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,352.74,288.84
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,265.87,215.09
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,191.22,147.97
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,94.37,37.03
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,12.87,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,21.17,9.28
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,30.83,21.05
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,40.11,29.92
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,46.61,36.04
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,51.87,40.84
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,78.73,64.6
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,111.13,92.72
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,124.42,103.71
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,140.91,111.16
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,160.03,125.25
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,179.61,139.63
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,206.43,159.53
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,234.76,180.37
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,258.37,197.64
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,282.62,215.19
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,342.41,258.18
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,412.64,308.55
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,483.31,360.14
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,585.33,434.33
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,630.7,467.42
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,675.23,499.78
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,717.64,529.73
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,758.93,558.14
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,796.06,582.46
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,831.35,605.5
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,863.65,626.06
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,893.84,645.19
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,919.25,662.52
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,942.06,678.29
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,961.98,692.33
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,979.09,704.69
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,989.64,713.03
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,997.1,719.58
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,999.84,723.25
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,999.4,725.05
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,992.55,722.25
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,982.64,717.65
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,967.56,710.33
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,949.55,701.12
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,924.83,688.3
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,905.58,679.1
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,871.94,658.69
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,836.26,636.74
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,793.59,610.76
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,749.76,583.36
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,697.91,549.37
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,649.57,516.95
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,588.66,474.34
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,529.27,430.31
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,457.76,373.51
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,390.06,317.35
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,304.84,244.83
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,227.7,175.58
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,113.83,51.98
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.77,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,9.26,1.12
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,19.01,10.87
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,28.77,19.91
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,39.95,30.12
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,51.13,40.2
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,62.57,50.3
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,73.72,59.96
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,81.45,66.44
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,89.26,69.47
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,119.9,94.27
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,150.52,118.51
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,161.4,126.52
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,172.42,134.62
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,201.89,157.08
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,232.2,179.86
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,306.0,235.38
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,387.96,296.28
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,405.49,308.49
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,421.61,319.67
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,535.18,407.4
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,686.64,519.9
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,728.25,548.22
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,768.23,575.32
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,805.5,600.25
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,840.85,623.79
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,872.75,643.73
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,902.44,662.13
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,926.74,678.27
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,948.35,692.76
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,967.07,704.72
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,982.89,714.88
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,992.47,721.94
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,998.93,727.18
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,1000.28,729.29
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,998.48,729.55
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,991.62,727.53
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,981.71,723.69
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,965.0,714.11
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,945.53,702.83
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,928.47,694.07
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,900.92,678.22
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,866.43,656.87
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,830.06,634.07
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,787.19,607.19
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,743.17,579.04
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,694.8,546.05
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,642.79,509.69
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,581.45,466.85
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,521.69,422.51
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,451.46,367.18
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,384.88,312.41
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,300.92,242.04
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,224.8,174.65
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,117.43,60.02
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,8.58,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,13.82,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,22.7,11.5
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.89,23.92
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,44.63,34.09
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,51.79,40.82
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,58.63,47.05
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,66.94,54.39
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,84.49,69.72
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,99.5,82.55
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,114.91,91.12
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,133.01,105.47
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,151.41,119.83
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,178.34,140.64
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,206.29,162.02
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,233.02,182.14
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,268.96,209.37
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,328.11,254.01
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,402.38,310.02
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,474.6,365.27
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,583.87,448.71
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,631.28,484.47
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,675.02,517.14
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,715.7,546.19
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,755.09,573.52
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,791.68,598.12
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,826.46,621.31
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,856.34,639.84
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,883.97,656.76
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,908.37,672.73
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,930.24,687.07
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,940.12,694.11
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,954.91,704.6
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,963.54,711.11
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,969.22,715.86
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,969.07,716.94
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,965.95,716.23
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,957.9,711.91
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,946.98,705.85
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,930.2,696.45
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,910.76,685.33
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,889.02,673.95
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,860.01,657.47
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,826.9,636.73
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,791.95,614.47
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,746.91,585.76
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,701.13,555.87
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,553.72,446.76
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,410.74,335.12
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,361.29,296.97
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,313.61,258.71
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,336.42,278.21
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,339.28,279.67
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,259.01,210.37
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,186.66,145.8
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,102.58,56.16
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,13.82,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,22.68,11.87
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,32.68,22.92
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,43.39,33.02
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,48.84,38.28
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,54.0,43.09
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,54.24,43.24
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,54.55,43.36
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,83.95,69.2
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,134.76,96.39
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,181.01,130.02
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,218.67,159.84
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,241.58,170.78
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,297.43,211.92
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,339.64,253.7
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,372.36,285.05
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,407.4,314.59
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,442.09,342.26
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,503.73,390.92
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,598.02,464.67
