Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,643.31,500.29
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,687.57,534.64
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,729.67,565.91
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,770.4,594.63
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,807.43,620.73
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,842.48,645.37
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,874.07,667.55
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,903.38,688.14
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,928.56,705.65
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,951.09,721.39
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,968.07,733.4
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,982.07,743.52
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,992.04,752.15
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,998.92,758.84
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,1002.53,762.33
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,1002.98,763.8
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,996.52,761.54
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,986.99,757.33
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,973.64,749.46
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,957.28,739.61
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,933.74,725.89
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,907.7,710.4
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,877.63,690.64
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,852.69,674.55
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,811.05,647.09
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,768.12,618.33
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,721.67,585.47
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,674.45,551.35
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,615.05,507.68
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,556.68,463.33
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,492.89,411.29
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,428.55,356.63
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,345.44,284.15
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,269.77,214.8
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,168.0,101.6
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,55.5,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.05,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,17.63,8.19
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,32.69,22.89
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,47.23,36.31
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,64.0,51.53
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,80.59,66.34
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,96.28,80.06
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,111.85,93.38
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,131.46,110.13
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,146.19,115.89
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,161.28,127.66
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,167.31,132.22
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,140.91,110.45
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,111.71,86.5
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,128.77,99.92
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,145.87,113.13
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,162.97,126.41
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,180.44,139.95
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,164.6,126.95
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,148.21,113.63
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,193.17,148.87
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,238.63,183.92
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,402.84,309.74
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,579.28,438.2
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,618.96,466.27
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,660.45,496.4
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,656.34,492.65
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,647.39,485.75
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,797.97,601.35
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,944.8,703.35
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,740.2,559.48
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,491.34,371.06
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,660.22,500.56
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,824.8,619.84
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,649.2,492.15
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,456.5,348.18
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,489.98,375.65
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,536.43,411.26
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,392.57,303.85
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,251.14,194.81
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,406.77,319.74
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,536.64,421.07
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,334.37,265.41
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,120.27,92.93
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,450.66,367.65
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,727.23,579.8
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,660.28,530.76
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,594.51,483.77
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,528.84,434.11
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,461.45,381.08
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,399.11,330.04
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,339.69,279.6
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,263.99,214.54
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,195.33,153.45
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,110.61,67.73
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,12.22,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,24.22,13.64
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,32.97,23.12
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,42.14,31.69
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,47.2,36.47
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,52.0,40.81
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,53.64,42.18
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,55.21,43.41
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,60.28,47.64
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,101.83,56.68
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,150.01,87.09
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,195.8,121.54
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,243.86,161.54
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,293.96,204.44
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,343.16,246.76
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,399.66,293.91
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,449.52,335.88
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,499.72,377.12
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,548.65,415.68
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,598.02,453.48
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,644.31,489.46
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,689.59,524.01
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,732.18,555.02
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,773.25,582.8
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,810.73,608.5
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,846.19,632.76
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,877.46,653.64
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,906.28,672.82
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,931.58,689.88
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,954.18,705.19
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,972.96,718.83
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,988.78,730.64
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,998.77,737.97
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,1005.61,743.39
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,1007.34,745.96
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,1005.91,746.58
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,998.8,744.66
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,988.6,740.8
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,973.48,732.29
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,955.51,721.93
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,931.43,708.78
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,904.87,693.86
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,871.05,672.63
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,842.9,655.24
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,760.07,598.68
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,677.12,540.69
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,670.12,538.63
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,653.98,529.04
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,597.92,488.06
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,539.8,443.8
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,467.53,385.67
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,399.22,328.52
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,317.61,258.48
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,243.29,192.1
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,149.56,96.48
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,40.0,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,11.79,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,23.37,13.2
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,32.92,23.13
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,42.9,32.4
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,47.93,37.12
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,52.68,41.42
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,54.67,43.1
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,56.55,44.58
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,63.48,50.44
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,104.46,58.99
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,146.83,85.02
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,197.82,123.7
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,244.58,162.69
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,293.39,204.57
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,342.36,246.74
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,392.83,289.48
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,447.46,334.32
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,496.78,374.02
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,544.95,411.78
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,593.47,448.68
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,639.27,483.4
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,684.1,516.58
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,725.87,546.17
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,766.17,572.8
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,803.31,597.73
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,838.53,621.25
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,869.97,642.18
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,899.12,661.58
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,924.08,678.22
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,946.38,693.2
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,964.03,704.3
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,978.75,713.57
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,989.07,721.06
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,996.31,726.71
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,997.96,728.87
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,996.48,729.17
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,989.45,727.0
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,979.39,722.98
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,963.23,714.04
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,944.38,703.39
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,919.68,689.81
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,900.45,679.93
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,865.59,658.24
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,829.02,635.22
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,786.71,608.73
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,743.26,580.93
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,696.01,548.64
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,645.37,513.11
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,585.49,471.3
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,527.04,428.16
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,457.13,372.8
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,390.88,318.21
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,309.72,250.12
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,235.7,185.38
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,144.47,95.38
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,38.54,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,6.2,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,11.31,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,23.03,12.91
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,30.0,20.33
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,36.61,26.51
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,40.26,29.94
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,43.75,33.05
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,45.44,34.47
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,51.95,40.02
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,60.66,39.23
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,104.11,54.95
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,150.09,83.54
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,198.92,120.56
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,248.26,161.65
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,306.06,210.51
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,357.11,254.33
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,409.08,298.21
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,459.48,340.4
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,510.02,381.58
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,559.48,420.14
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,608.48,457.16
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,654.58,491.73
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,699.55,524.59
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,741.84,553.98
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,782.49,579.91
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,819.75,603.92
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,854.95,626.33
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,886.71,645.02
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,916.05,661.94
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,941.07,677.25
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,963.35,690.8
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,981.37,700.85
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,996.4,709.07
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,1005.95,715.37
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,1012.33,719.85
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,1013.63,721.3
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,1011.75,720.95
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,1004.69,718.1
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,994.55,713.44
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,978.92,705.4
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,960.42,695.6
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,936.38,683.57
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,909.85,669.83
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,877.28,650.61
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,850.3,635.0
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,766.6,580.92
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,690.01,530.57
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,648.84,503.48
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,606.51,474.61
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,578.72,456.95
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,548.33,436.07
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,477.5,382.15
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,410.35,328.84
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,330.12,262.85
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,256.82,199.74
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,164.75,110.49
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,52.61,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,12.16,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,24.14,13.92
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,32.6,22.57
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,39.98,29.48
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,44.29,33.5
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,48.38,37.14
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,50.97,39.33
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,53.39,41.28
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,63.49,40.97
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,105.3,57.18
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,154.44,88.89
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,200.79,123.59
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,248.21,162.36
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,297.56,203.63
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,346.42,244.73
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,396.13,285.76
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,444.85,325.29
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,498.45,367.15
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,545.74,403.49
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,592.98,438.85
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,637.7,472.42
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,681.44,504.63
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,721.77,532.84
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,760.45,558.47
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,796.35,582.09
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,830.37,604.37
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,861.09,624.44
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,889.6,643.06
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,914.02,659.06
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,935.88,673.5
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,952.29,684.54
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,965.84,693.89
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,975.98,701.21
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,983.14,706.78
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,983.88,708.92
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,981.59,709.28
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,974.81,707.78
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,965.11,704.5
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,948.29,695.28
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,937.24,689.96
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,912.69,676.6
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,885.77,661.68
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,854.36,643.95
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,820.93,624.57
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,778.98,598.54
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,735.88,571.23
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,693.63,543.9
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,647.0,512.59
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,588.18,472.04
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,530.67,430.19
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,463.83,377.85
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,400.18,325.82
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,320.49,258.7
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,247.65,194.94
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,156.67,108.08
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,49.47,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,22.84,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,13.76,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,27.33,17.02
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,35.21,25.36
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,43.5,33.23
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,54.4,43.22
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,65.4,53.11
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,66.22,53.62
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,65.32,52.5
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,100.01,74.0
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,154.15,111.63
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,168.86,113.84
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,203.25,134.99
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,247.37,168.65
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,307.11,216.98
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,364.5,266.71
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,416.62,311.64
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,467.39,354.49
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,518.32,396.11
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,566.63,434.34
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,613.42,470.04
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,659.23,505.59
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,704.01,539.62
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,745.62,570.75
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,785.75,599.23
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,823.14,624.95
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,858.61,649.24
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,890.22,669.51
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,919.58,688.16
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,945.3,705.64
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,968.39,721.41
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,913.39,684.81
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,839.51,628.41
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,862.84,647.26
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,884.41,664.3
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,963.9,725.06
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,1021.75,765.4
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,1014.83,763.51
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,1004.83,760.35
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,986.85,750.26
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,966.2,738.37
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,940.57,725.81
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,920.65,717.12
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,823.3,650.58
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,724.04,580.58
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,699.16,565.42
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,671.28,547.17
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,581.29,479.12
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,503.2,417.76
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,450.48,376.17
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,399.54,334.83
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,345.31,289.84
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,292.98,245.04
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,233.5,192.82
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,177.96,142.74
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,97.96,68.3
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,15.61,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,12.93,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,26.54,16.57
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,33.35,23.86
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,39.84,30.11
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,43.34,33.47
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,46.68,36.52
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,47.85,37.49
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,48.98,38.34
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,67.55,42.9
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,111.05,61.06
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,156.86,91.59
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,205.37,130.44
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,254.41,173.12
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,311.81,223.74
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,362.6,269.27
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,414.08,314.67
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,464.4,358.85
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,514.88,402.15
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,516.58,405.45
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,504.2,394.63
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,588.78,464.15
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,703.08,555.5
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,745.3,586.8
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,785.82,615.01
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,822.72,641.1
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,857.6,665.62
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,888.74,687.72
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,917.45,708.1
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,942.68,725.7
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,965.26,741.47
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,980.58,752.65
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,992.85,761.87
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,1002.37,768.9
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,1008.82,773.93
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,1009.3,774.98
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,1006.71,774.06
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,999.51,771.59
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,989.34,767.16
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,972.4,756.59
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,961.28,750.27
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,936.03,734.97
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,908.38,717.96
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,874.29,695.17
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,838.33,670.86
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,795.28,641.67
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,755.37,614.47
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,704.03,577.15
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,652.67,539.17
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,591.72,493.47
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,532.2,446.45
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,459.85,386.47
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,391.26,327.73
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,307.82,255.44
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,235.93,190.96
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,149.13,108.27
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,51.75,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,19.03,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,14.11,0.0
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,28.05,17.99
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,38.25,28.24
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,48.03,37.47
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,54.3,43.43
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,60.59,49.22
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,64.65,52.74
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,68.41,55.88
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,109.97,83.98
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,152.02,121.78
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,150.71,120.51
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,138.21,110.35
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,210.27,162.76
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,302.3,232.17
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,276.56,216.55
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,240.1,190.25
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,265.91,210.43
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,300.31,237.13
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,359.82,283.28
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,417.95,327.93
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,444.87,348.16
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,472.55,368.92
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,424.18,331.45
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,366.19,286.27
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,483.11,377.27
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,608.68,471.37
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,400.12,314.01
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,174.44,136.08
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,252.06,198.13
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,330.88,259.33
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,265.21,208.11
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,198.8,155.93
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,117.39,90.77
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,36.43,24.54
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,38.76,26.53
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,41.08,28.48
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,323.06,259.78
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,608.35,477.46
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,536.17,420.56
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,449.99,354.53
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,600.69,475.94
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,730.37,577.06
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,776.17,614.13
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,808.95,639.42
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,765.83,610.76
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,721.81,581.5
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,675.1,548.73
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,627.78,514.75
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,567.27,469.49
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,508.24,423.47
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,442.61,369.85
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,379.88,316.76
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,298.89,247.15
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,228.25,184.38
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,149.43,109.57
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,59.19,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,22.35,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,14.1,0.0
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,28.03,18.0
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,36.66,26.76
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,45.88,35.43
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,50.79,40.12
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,55.43,44.4
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,83.37,69.22
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,117.29,98.78
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,115.05,91.65
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,104.69,82.77
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,150.14,118.66
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,201.29,158.28
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,204.14,160.8
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,212.14,167.46
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,221.92,174.6
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,231.51,181.52
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,219.59,171.9
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,206.66,161.52
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,327.37,255.24
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,465.97,358.98
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,520.79,400.28
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,588.58,451.34
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,578.13,442.19
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,563.56,429.96
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,639.38,487.95
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,724.46,551.08
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,724.68,550.13
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,721.59,547.38
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,779.29,590.23
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,837.29,632.42
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,908.87,688.27
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,967.98,729.77
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,902.15,684.53
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,816.36,619.97
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,785.74,599.25
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,762.54,582.91
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,723.25,555.23
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,682.85,526.53
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,822.2,636.34
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,939.76,721.68
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,914.59,706.03
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,887.1,689.89
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,795.58,626.67
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,695.74,554.64
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,631.52,508.43
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,569.05,462.15
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,447.95,367.25
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,335.61,276.41
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,297.22,246.31
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,259.42,215.71
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,220.56,183.18
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,182.11,150.23
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,141.23,114.61
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,101.52,79.49
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,61.03,42.15
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,15.15,0.0
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,29.47,19.3
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,39.63,29.39
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,50.85,39.86
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,61.51,49.62
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,71.64,58.68
