Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,78.3,64.44
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,84.58,69.71
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,85.27,57.9
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,115.17,65.76
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,158.72,95.39
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,204.86,132.1
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,256.39,175.76
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,304.42,217.52
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,353.04,259.89
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,402.55,302.22
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,450.49,343.0
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,498.86,383.15
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,549.23,422.96
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,595.78,458.93
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,639.89,493.0
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,683.11,525.63
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,723.24,555.63
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,761.89,583.28
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,797.21,607.32
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,830.7,629.97
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,861.06,650.73
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,889.23,669.99
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,913.29,686.08
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,934.88,700.54
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,946.6,708.87
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,963.15,720.63
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,972.66,727.3
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,979.26,732.2
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,980.77,734.29
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,979.28,734.55
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,972.06,732.07
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,961.97,727.8
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,947.75,719.86
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,930.75,710.11
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,905.73,694.49
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,878.42,677.3
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,847.11,657.55
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,818.14,639.31
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,775.72,612.01
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,732.33,583.56
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,683.99,549.94
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,635.42,515.4
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,575.98,472.18
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,517.93,427.57
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,452.31,374.49
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,389.66,321.99
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,312.9,256.6
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,240.82,193.36
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,140.82,104.01
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,23.77,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,14.46,0.0
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,28.77,18.7
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,36.98,26.95
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,45.66,35.1
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,50.13,39.38
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,54.38,43.28
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,57.48,45.93
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,60.35,48.29
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,107.23,77.63
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,162.22,120.05
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,194.03,147.41
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,216.75,168.92
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,250.16,192.87
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,298.76,229.67
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,318.02,246.2
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,333.15,258.74
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,358.67,278.66
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,384.51,298.54
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,436.71,337.95
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,489.04,377.22
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,518.31,398.92
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,547.0,419.95
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,644.8,497.21
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,764.82,588.12
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,800.39,611.9
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,834.2,634.94
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,864.38,655.36
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,892.46,674.31
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,916.55,690.51
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,938.18,705.1
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,952.66,715.3
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,964.25,723.71
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,973.42,730.24
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,988.18,740.66
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,887.88,671.88
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,766.52,581.82
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,880.21,671.47
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,969.14,735.84
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,954.08,726.38
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,936.3,716.01
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,830.63,644.87
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,717.25,562.19
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,632.73,500.76
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,564.71,449.75
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,660.17,529.46
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,734.51,589.07
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,683.89,552.66
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,633.23,516.29
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,573.96,472.68
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,516.11,427.94
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,448.62,373.79
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,384.27,320.2
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,304.72,252.08
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,235.85,191.04
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,129.96,97.01
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,26.8,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,14.04,0.47
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.93,18.07
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,36.15,26.25
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,44.64,34.21
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,49.16,38.44
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,53.44,42.27
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,57.0,45.32
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,82.39,67.53
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,111.41,88.34
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,140.68,112.05
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,141.59,112.27
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,141.65,111.88
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,149.57,117.94
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,157.56,124.02
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,180.74,142.0
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,204.45,160.2
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,234.25,183.0
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,264.73,206.06
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,265.08,205.61
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,265.05,204.95
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,324.57,250.57
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,391.32,300.81
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,458.78,351.59
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,528.21,403.15
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,673.54,518.11
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,837.04,637.91
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,868.72,657.38
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,898.26,676.31
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,922.88,693.16
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,944.91,708.34
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,960.68,719.37
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,973.49,728.56
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,983.62,736.09
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,990.77,741.76
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,993.37,743.46
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,992.92,743.26
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,986.53,741.7
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,977.17,738.27
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,963.41,730.52
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,946.87,720.97
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,923.88,708.35
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,898.49,694.01
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,874.49,679.26
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,840.64,657.36
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,799.97,631.31
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,758.05,603.91
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,708.04,568.96
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,661.58,535.99
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,603.99,494.36
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,547.56,451.98
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,478.08,396.42
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,412.14,341.69
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,334.47,275.36
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,263.01,212.31
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,172.43,130.32
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,85.3,11.71
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,29.65,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,15.23,1.62
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,30.31,20.15
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,39.25,29.0
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,47.83,37.06
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,53.72,42.52
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,59.24,47.44
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,87.41,72.21
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,122.07,102.11
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,139.98,110.75
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,160.82,126.06
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,183.95,143.36
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,207.97,161.43
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,231.94,179.55
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,256.52,198.0
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,299.82,229.22
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,358.03,271.82
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,411.11,309.67
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,503.73,378.46
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,550.44,413.57
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,596.12,447.12
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,640.3,478.69
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,683.81,508.86
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,724.8,537.1
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,763.54,563.08
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,798.58,586.14
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,831.9,608.0
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,862.07,627.21
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,890.26,645.07
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,914.1,662.04
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,935.55,677.55
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,956.76,692.96
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,975.37,706.77
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,984.63,714.67
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,990.94,720.83
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,991.84,723.58
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,989.77,724.51
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,983.24,723.54
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,973.82,720.76
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,966.38,717.98
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,947.59,707.63
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,923.28,694.61
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,896.63,679.9
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,863.91,659.87
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,829.33,638.31
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,791.53,615.07
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,748.66,587.71
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,699.55,555.11
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,650.32,521.56
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,591.29,479.18
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,533.54,435.42
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,466.03,382.28
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,401.62,329.62
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,320.38,261.87
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,250.04,200.89
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,166.7,125.95
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,83.5,18.47
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,28.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,15.22,2.16
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,30.29,20.23
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,38.45,28.29
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,47.22,36.4
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,51.63,40.51
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,55.81,44.21
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,57.67,45.64
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,59.41,46.87
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,80.04,48.89
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,121.21,68.61
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,163.73,97.24
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,214.68,137.16
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,261.61,176.45
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,310.48,217.95
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,359.13,258.68
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,409.23,299.55
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,462.78,342.13
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,511.15,379.6
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,558.85,415.35
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,606.75,449.98
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,651.3,481.03
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,694.86,510.33
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,736.3,537.9
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,776.41,562.35
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,813.64,586.34
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,849.0,609.03
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,880.15,628.49
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,909.08,646.5
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,934.34,664.21
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,957.04,680.36
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,972.96,692.33
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,985.94,702.57
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,996.28,710.62
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,1003.61,716.9
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,1005.02,720.15
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,1003.4,721.58
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,997.21,719.11
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,988.05,714.89
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,972.24,706.95
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,953.77,697.32
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,938.02,689.99
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,911.42,675.43
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,876.53,654.35
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,839.93,631.92
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,798.57,606.75
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,760.31,583.3
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,707.29,549.0
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,654.54,513.97
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,595.39,473.57
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,537.5,431.59
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,467.41,377.42
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,400.72,323.95
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,320.61,258.36
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,250.97,199.05
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,168.76,126.5
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,86.95,25.28
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,29.57,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.67,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,19.11,4.59
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,31.76,21.21
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,45.51,34.11
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,58.83,46.26
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,72.01,58.06
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,84.7,69.15
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,94.54,77.51
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,103.97,85.32
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,97.38,65.6
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,122.68,69.42
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,166.11,98.86
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,217.89,139.2
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,264.45,177.95
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,313.0,218.97
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,361.3,259.65
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,410.72,300.33
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,459.57,339.26
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,508.89,377.13
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,560.06,415.4
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,606.63,449.29
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,650.73,480.49
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,693.95,510.18
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,734.29,537.12
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,773.25,561.74
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,809.08,584.95
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,843.12,606.92
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,874.01,627.43
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,902.79,646.62
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,927.09,663.0
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,948.94,677.92
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,963.11,688.09
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,974.38,696.58
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,983.69,703.38
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,990.11,708.48
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,1000.91,717.09
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,1000.19,718.45
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,992.55,715.07
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,981.99,709.97
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,966.05,701.5
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,947.4,691.35
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,923.39,678.59
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,897.05,664.25
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,863.66,644.19
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,833.24,625.97
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,790.83,600.06
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,747.41,573.02
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,697.58,540.76
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,647.63,507.59
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,588.12,466.55
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,529.91,424.23
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,462.16,372.23
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,397.44,320.66
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,318.0,255.87
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,248.87,197.25
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,168.28,126.78
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,88.34,31.22
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,30.03,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,7.63,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,18.46,4.74
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,30.26,20.09
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,38.03,27.75
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,46.19,35.34
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,50.66,39.48
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,54.89,43.22
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,57.2,45.13
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,59.34,46.8
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,81.98,49.44
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,123.65,69.83
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,167.29,99.46
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,219.13,139.85
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,266.15,178.98
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,315.12,220.3
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,363.53,261.03
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,413.04,301.75
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,462.17,341.34
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,515.99,383.05
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,562.69,418.57
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,609.03,452.84
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,653.59,485.84
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,697.24,517.49
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,737.43,545.55
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,776.08,571.12
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,811.75,594.56
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,845.59,616.7
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,875.82,635.75
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,903.85,653.32
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,928.22,669.26
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,950.11,683.69
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,964.32,693.31
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,975.63,701.26
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,985.44,708.39
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,992.36,713.81
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,994.34,716.25
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,993.34,716.94
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,995.39,719.74
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,985.81,715.16
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,971.18,707.51
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,953.77,698.15
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,851.97,633.49
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,741.63,558.48
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,798.61,603.56
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,835.5,630.48
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,797.92,607.26
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,755.09,580.56
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,705.77,548.91
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,656.28,516.26
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,597.15,475.14
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,539.29,432.61
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,471.99,381.1
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,407.7,329.88
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,327.04,263.94
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,257.31,204.63
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,174.62,132.41
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,94.02,38.35
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,32.16,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,8.58,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,18.04,4.91
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,28.65,18.79
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,36.69,26.62
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,43.46,32.97
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,46.79,36.08
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,49.96,38.89
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,80.81,65.71
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,122.23,100.84
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,133.72,100.13
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,165.13,117.83
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,172.89,111.26
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,215.43,135.25
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,262.66,174.57
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,311.69,215.9
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,360.83,257.27
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,416.62,302.63
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,465.54,341.88
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,514.71,380.2
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,562.13,416.51
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,609.39,451.74
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,654.3,483.97
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,698.16,514.63
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,739.34,543.16
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,779.01,568.57
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,815.04,592.02
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,849.13,614.13
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,879.85,633.31
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,908.33,650.98
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,933.09,667.02
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,955.28,681.51
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,971.14,692.08
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,984.07,700.97
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,994.42,708.36
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,1001.8,714.02
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,1003.66,716.92
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,1002.48,718.03
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,995.81,716.68
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,986.19,713.57
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,971.16,706.12
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,953.35,696.9
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,930.13,684.62
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,912.7,676.18
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,881.35,657.4
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,848.02,637.21
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,741.57,566.34
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,629.71,488.03
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,612.86,479.81
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,598.59,472.27
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,541.66,430.59
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,481.38,385.51
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,423.54,341.0
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,368.01,296.62
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,302.4,242.84
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,241.44,191.08
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,167.5,126.44
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,94.97,42.43
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,32.43,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,9.53,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,18.44,5.41
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,28.64,18.7
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,36.64,26.44
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,43.41,32.77
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,46.75,35.87
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,49.93,38.67
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,51.7,40.03
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,53.35,41.2
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,78.05,44.51
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,126.04,69.92
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,170.28,100.12
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,217.38,137.12
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,265.24,177.13
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,314.97,219.18
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,364.39,260.36
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,420.57,305.4
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,469.82,344.74
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,519.3,383.05
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,567.45,419.51
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,615.44,454.79
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,660.95,487.33
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,705.46,518.3
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,747.23,546.66
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,787.55,571.85
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,824.32,595.63
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,859.16,618.08
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,891.11,637.33
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,920.82,655.07
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,945.9,671.16
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,968.39,685.71
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,988.08,697.8
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,1004.94,708.19
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,1016.05,715.94
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,1024.08,721.96
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,1026.56,725.25
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,1025.92,726.75
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,1020.13,725.52
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,1011.28,722.52
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,997.0,715.29
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,979.88,706.34
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,957.1,694.69
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,931.81,681.4
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,899.93,662.77
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,873.78,647.84
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,833.86,623.89
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,792.55,598.7
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,743.79,568.11
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,694.57,536.42
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,640.6,500.8
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,584.17,462.08
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,517.73,412.35
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,454.06,362.54
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,376.76,300.56
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,305.2,240.71
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,216.41,164.3
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,132.39,65.77
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,48.27,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,10.48,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,19.26,6.24
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,30.45,20.33
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,37.11,26.96
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,43.43,32.91
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,46.79,36.04
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,49.98,38.87
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,51.77,40.33
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,53.43,41.61
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,79.31,45.02
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,128.24,71.17
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,173.78,102.62
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,222.08,140.9
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,271.16,182.57
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,322.05,226.38
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,378.63,274.33
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,429.81,317.33
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,480.24,359.3
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,530.89,400.3
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,579.9,438.32
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,628.69,475.02
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,674.8,509.69
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,719.87,542.79
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,762.38,572.09
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,803.3,598.08
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,840.81,622.66
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,876.35,645.76
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,908.14,664.95
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,937.57,682.47
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,963.15,698.77
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,986.08,713.39
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,1001.29,723.65
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,1013.39,732.09
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,1023.72,739.02
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,1031.0,744.13
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,1032.27,746.1
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,1030.44,746.27
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,1024.03,742.61
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,1014.61,737.18
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,999.29,728.62
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,989.86,724.02
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,965.63,711.18
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,938.91,696.78
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,906.43,677.08
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,871.92,655.9
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,830.35,630.5
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,787.48,603.81
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,742.23,575.25
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,692.37,542.61
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,633.23,501.9
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,575.15,460.24
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,507.68,409.16
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,442.97,358.12
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,364.46,294.33
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,291.69,232.88
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,204.11,156.73
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,123.27,65.24
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,44.02,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
