Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,10.48,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,19.24,6.54
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,30.39,20.42
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,37.06,27.0
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,43.4,32.9
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,46.76,36.03
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,49.96,38.86
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,59.37,47.04
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,91.5,74.86
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,110.75,86.79
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,130.24,102.14
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,151.88,118.45
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,174.28,135.02
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,204.19,157.01
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,243.1,185.73
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,304.81,228.51
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,380.29,281.74
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,435.72,320.87
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,529.73,388.92
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,577.68,423.93
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,624.63,457.43
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,669.95,488.78
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,714.23,518.46
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,755.39,545.95
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,795.03,570.47
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,832.28,593.01
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,867.63,614.17
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,898.34,632.28
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,926.78,648.94
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,951.95,664.87
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,974.55,679.31
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,994.35,691.6
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,1011.32,702.23
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,1022.1,710.59
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,1029.79,717.24
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,1031.38,720.3
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,1029.81,721.57
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,1024.19,719.75
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,1015.53,716.19
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,1000.37,709.33
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,982.37,700.7
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,958.79,689.32
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,932.75,676.28
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,909.05,663.31
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,875.25,643.55
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,834.06,619.48
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,791.53,594.07
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,742.41,563.84
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,692.84,532.44
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,639.28,497.57
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,583.09,459.45
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,517.21,410.52
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,454.03,361.49
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,377.41,300.23
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,306.37,241.07
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,219.36,166.8
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,137.0,75.63
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,50.27,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,10.48,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,18.83,6.33
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,28.45,18.44
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,34.29,24.15
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,39.85,29.27
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,42.97,32.13
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,45.93,34.71
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,47.53,35.99
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,49.01,37.11
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,81.09,45.22
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,124.16,66.43
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,171.9,103.35
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,218.0,142.58
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,258.6,171.42
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,321.95,218.82
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,371.18,258.52
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,421.32,297.89
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,470.84,335.81
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,520.5,372.39
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,568.89,406.42
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,617.3,439.16
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,662.51,472.26
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,706.61,504.07
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,748.0,532.04
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,787.76,557.36
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,824.52,581.12
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,859.29,603.58
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,890.33,623.07
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,918.97,641.01
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,944.15,657.5
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,966.72,672.45
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,981.2,682.53
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,992.59,690.88
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,1002.63,697.94
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,1009.66,703.28
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,1011.69,705.69
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,1010.66,706.39
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,1004.61,705.0
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,995.58,701.91
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,981.6,694.97
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,964.81,686.34
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,942.07,674.34
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,925.06,666.06
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,893.5,647.47
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,859.9,627.53
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,734.09,546.04
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,604.71,456.54
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,637.01,484.27
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,652.82,497.02
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,613.48,471.66
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,573.62,445.45
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,507.67,397.48
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,444.52,349.67
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,369.47,290.69
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,299.86,233.62
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,214.57,161.86
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,133.99,76.1
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,48.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,17.17,5.35
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,29.46,19.24
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,45.55,33.83
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,61.44,48.02
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,77.61,62.19
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,93.65,75.94
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,109.57,89.26
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,125.37,102.18
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,138.77,105.38
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,176.11,129.4
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,199.89,143.75
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,237.61,170.3
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,231.25,171.83
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,215.45,164.63
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,269.14,203.99
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,328.42,247.04
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,291.18,219.73
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,244.5,184.91
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,317.9,239.33
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,400.81,298.74
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,427.02,317.11
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,454.03,336.33
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,441.77,326.55
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,427.34,315.39
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,430.64,317.65
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,433.56,319.55
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,416.28,307.22
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,397.9,294.16
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,504.97,371.95
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,621.43,452.95
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,666.38,483.18
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,719.39,518.82
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,715.45,516.01
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,710.12,512.88
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,537.18,393.36
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,359.27,265.26
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,495.34,366.53
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,620.43,455.04
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,798.54,582.56
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,941.5,676.32
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,917.72,662.2
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,891.62,648.45
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,862.31,631.83
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,830.89,613.64
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,794.57,592.57
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,752.95,567.53
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,706.63,538.02
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,659.79,507.43
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,603.43,470.6
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,548.1,432.42
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,485.82,386.13
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,425.83,339.67
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,351.43,280.33
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,282.42,223.05
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,201.63,154.25
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,129.15,76.66
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,46.48,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,18.4,6.47
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,29.31,19.46
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,36.01,25.98
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,42.36,31.86
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,62.43,49.69
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,90.65,74.36
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,106.23,87.63
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,121.69,100.53
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,142.4,111.74
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,157.07,122.16
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,189.78,142.84
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,240.37,177.61
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,256.94,180.85
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,316.3,221.6
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,365.46,263.58
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,421.24,309.75
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,470.08,349.66
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,519.17,388.67
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,567.27,426.08
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,615.59,462.67
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,660.38,496.27
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,704.13,528.35
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,745.69,557.23
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,785.72,582.98
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,822.4,607.05
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,857.17,629.71
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,887.77,649.48
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,916.09,667.71
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,942.02,683.92
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,965.42,698.46
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,980.22,706.56
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,992.01,712.87
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,1003.09,720.24
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,1011.2,725.84
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,1014.79,728.71
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,1015.33,729.81
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,1009.9,727.79
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,1001.5,724.02
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,987.59,716.82
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,970.84,707.88
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,947.63,696.12
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,930.2,688.17
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,899.61,669.97
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,866.93,650.29
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,827.24,626.47
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,786.21,601.32
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,738.2,570.93
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,693.46,542.12
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,636.47,503.92
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,580.38,465.06
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,515.21,415.68
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,452.63,366.25
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,377.6,305.29
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,307.92,246.38
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,223.59,173.17
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,144.96,89.49
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,53.14,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,17.98,6.25
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,28.31,18.51
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,34.59,24.67
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,40.54,30.24
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,44.43,33.81
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,48.09,37.04
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,59.57,46.92
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,93.95,76.42
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,122.92,95.98
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,152.79,119.14
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,181.46,139.77
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,220.98,168.83
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,251.32,190.62
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,294.71,223.07
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,326.69,242.11
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,406.6,301.46
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,453.74,340.21
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,501.17,378.22
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,547.23,414.27
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,593.02,449.11
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,636.79,482.3
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,679.69,514.13
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,720.0,542.69
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,759.01,568.34
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,794.62,591.79
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,828.46,613.84
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,859.11,633.95
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,887.68,652.62
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,912.26,668.62
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,934.41,683.06
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,950.32,693.47
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,963.43,702.18
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,973.64,709.11
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,980.96,714.31
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,982.42,715.84
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,980.95,715.65
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,975.04,714.12
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,966.28,710.86
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,951.37,702.71
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,942.31,698.57
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,919.23,686.0
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,893.8,671.89
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,862.15,652.53
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,828.72,631.77
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,789.18,607.65
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,752.22,584.92
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,704.97,554.16
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,657.51,522.48
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,602.23,483.77
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,547.91,444.12
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,485.24,395.75
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,425.08,347.53
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,352.72,287.51
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,285.5,229.81
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,204.87,159.59
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,134.19,84.86
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,48.18,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,19.59,7.46
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,30.15,20.18
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,37.76,27.57
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,44.04,33.47
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,44.0,33.58
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,59.43,47.23
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,70.6,56.9
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,81.68,66.32
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,96.57,75.2
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,111.57,87.1
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,127.49,99.56
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,143.49,111.91
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,163.03,126.78
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,183.1,141.92
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,221.18,170.87
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,252.46,194.2
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,313.83,240.49
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,373.06,284.75
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,443.93,337.63
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,529.45,401.04
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,600.32,456.38
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,691.46,526.2
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,731.96,554.84
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,770.94,580.95
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,806.91,605.36
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,841.1,628.45
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,872.1,649.31
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,901.0,668.74
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,925.9,685.14
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,948.36,699.95
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,968.64,713.76
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,986.23,725.9
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,996.76,733.09
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,1004.3,738.5
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,1006.89,741.23
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,1006.45,742.14
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,1000.98,739.47
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,992.54,735.0
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,977.96,726.98
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,960.72,717.29
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,937.69,704.73
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,920.44,696.13
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,888.75,676.2
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,855.19,654.95
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,814.99,629.75
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,773.5,603.28
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,728.82,574.22
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,680.42,541.72
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,623.35,501.78
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,567.24,461.12
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,501.3,410.15
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,438.2,359.49
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,364.08,297.85
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,295.19,238.57
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,210.04,164.5
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,135.81,87.96
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,48.22,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,18.1,6.55
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,30.32,20.42
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,45.98,34.91
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,61.49,49.05
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,77.65,63.55
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,93.69,77.66
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,109.23,91.05
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,124.66,104.07
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,138.04,106.99
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,168.99,125.63
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,201.35,149.23
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,236.1,176.04
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,270.27,203.64
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,305.23,231.98
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,342.72,259.68
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,399.41,303.66
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,445.88,341.51
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,515.48,397.65
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,537.82,415.43
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,552.18,424.89
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,593.14,456.03
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,634.22,486.6
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,697.76,536.34
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,773.06,592.84
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,808.95,617.55
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,843.08,641.17
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,873.29,661.99
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,901.31,681.3
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,925.67,699.18
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,947.61,715.49
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,910.17,689.3
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,854.7,644.74
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,927.72,703.35
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,992.65,749.97
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,996.95,753.06
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,998.22,754.71
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,912.57,696.41
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,815.94,624.64
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,798.96,614.35
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,779.94,602.09
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,770.23,598.57
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,757.67,592.95
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,813.23,637.4
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,848.43,664.07
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,753.06,597.54
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,650.74,523.65
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,599.64,486.29
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,549.1,448.28
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,515.52,424.27
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,479.96,397.77
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,420.65,349.56
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,364.45,302.58
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,303.68,251.02
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,246.64,201.11
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,181.49,142.87
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,121.73,80.08
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,41.78,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,11.44,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,19.6,7.58
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,30.19,20.21
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,36.86,26.77
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,43.18,32.7
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,40.71,30.65
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,52.06,40.7
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,62.8,50.04
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,73.26,58.99
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,88.64,68.82
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,104.07,81.35
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,116.61,91.2
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,129.2,100.97
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,159.93,125.06
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,191.19,149.24
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,196.1,152.47
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,200.82,155.59
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,206.27,159.57
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,211.7,163.54
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,244.86,188.72
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,278.58,213.96
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,325.38,249.37
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,379.31,289.69
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,494.92,376.92
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,621.83,469.65
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,726.81,551.34
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,846.57,638.24
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,877.39,657.26
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,906.07,675.39
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,930.71,692.09
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,952.88,707.18
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,973.26,721.16
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,990.94,733.42
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,1002.08,741.45
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,1010.23,747.67
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,1013.27,750.65
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,1013.2,751.73
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,1008.21,750.8
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,1000.23,748.02
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,986.22,740.17
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,969.36,730.51
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,947.47,718.84
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,923.09,705.42
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,892.57,686.27
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,867.7,671.02
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,829.72,647.28
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,790.32,622.2
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,743.58,591.4
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,696.27,559.45
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,641.04,520.4
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,590.0,483.44
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,527.6,435.33
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,467.56,386.66
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,394.89,325.62
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,327.14,266.61
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,245.22,194.17
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,172.09,116.66
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,63.67,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,11.44,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,18.25,6.7
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,26.47,17.04
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,31.53,22.1
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,36.35,26.65
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,39.24,29.34
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,41.98,31.76
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,48.46,37.4
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,54.48,42.51
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,77.6,43.45
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,122.21,66.4
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,167.0,98.34
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,214.08,136.63
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,261.61,177.99
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,310.91,221.69
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,366.21,269.68
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,415.59,312.27
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,464.18,353.16
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,513.05,393.18
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,560.49,431.09
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,607.74,467.81
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,604.16,463.39
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,589.65,448.99
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,593.33,450.99
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,592.47,449.21
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,625.64,473.73
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,659.86,498.7
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,653.2,492.87
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,642.34,484.15
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,645.97,486.72
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,648.55,488.47
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,673.62,507.45
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,705.82,531.22
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,781.96,589.03
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,867.02,651.77
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,864.7,650.63
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,860.16,648.62
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,839.15,634.85
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,816.07,619.72
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,801.06,610.66
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,783.96,600.08
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,729.03,561.69
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,661.43,513.83
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,658.88,515.08
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,667.42,523.82
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,628.32,497.12
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,588.3,469.54
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,554.78,445.81
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,519.75,420.44
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,497.33,405.49
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,471.34,387.02
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,411.72,339.47
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,355.46,293.27
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,333.67,274.8
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,311.3,253.73
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,225.3,178.31
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,152.11,103.86
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,54.6,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,11.44,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,20.0,7.91
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,31.15,21.06
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,37.32,27.19
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,43.19,32.72
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,46.98,36.22
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,50.56,39.38
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,60.77,48.16
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,70.34,56.2
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,116.55,81.75
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,167.54,120.4
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,201.32,146.7
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,240.29,178.45
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,265.97,198.12
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,301.31,225.49
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,298.17,225.5
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,283.53,215.36
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,337.72,254.97
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,389.99,292.45
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,428.01,319.3
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,468.48,347.6
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,520.47,384.13
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,584.4,428.12
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,585.48,426.44
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,585.39,424.09
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,618.39,447.09
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,655.84,472.54
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,780.11,561.84
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,911.75,646.62
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,937.54,662.59
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,960.89,678.36
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,982.01,692.15
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,1000.42,704.28
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,1012.25,715.21
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,1021.07,724.43
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,1024.39,729.44
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,1024.63,732.55
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,1019.77,731.42
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,1011.88,728.48
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,998.2,722.36
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,981.75,714.44
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,960.02,703.64
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,935.79,691.14
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,911.35,677.06
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,876.89,656.12
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,838.07,632.65
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,797.82,607.85
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,748.55,576.45
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,702.86,546.92
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,646.94,509.81
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,591.76,471.97
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,526.54,422.91
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,463.84,373.77
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,389.73,314.26
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,320.58,256.4
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,237.99,185.35
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,163.92,111.49
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,74.94,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
