Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,11.44,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,20.01,7.91
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,31.16,21.06
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,37.34,27.14
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,43.21,32.59
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,47.0,36.09
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,50.59,39.24
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,51.96,40.32
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,53.24,41.26
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,81.33,45.82
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,129.16,72.13
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,172.87,102.59
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,219.39,139.67
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,266.38,179.92
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,315.09,222.32
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,364.16,264.44
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,419.89,310.61
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,468.34,350.34
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,516.97,389.04
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,564.43,425.73
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,611.85,461.27
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,656.39,494.93
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,699.91,527.13
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,740.92,556.1
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,780.39,581.91
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,816.51,606.03
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,850.72,628.79
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,880.83,647.9
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,908.64,665.43
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,933.57,681.96
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,955.98,696.89
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,971.65,707.52
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,984.4,716.4
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,995.1,723.64
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,1002.86,729.09
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,1004.68,730.85
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,1003.49,730.85
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,997.32,728.72
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,988.23,724.84
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,974.29,716.96
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,957.63,707.42
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,943.28,700.41
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,918.12,686.2
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,887.33,666.9
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,854.56,646.2
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,815.01,621.9
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,774.16,596.33
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,727.12,565.11
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,683.54,535.81
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,628.12,497.77
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,573.54,459.26
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,510.06,411.49
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,449.04,363.7
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,377.35,305.92
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,310.5,249.77
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,230.69,180.87
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,158.06,109.11
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,72.49,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,11.44,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,19.6,7.64
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,30.19,20.32
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,36.41,26.5
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,42.32,32.08
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,62.79,50.41
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,91.41,75.66
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,106.98,89.05
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,122.43,102.09
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,141.78,111.76
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,171.58,133.49
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,198.42,153.38
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,227.09,175.0
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,250.83,193.03
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,284.76,219.4
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,321.17,247.18
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,360.68,277.32
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,414.79,317.43
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,514.36,394.21
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,562.39,432.17
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,610.48,469.34
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,656.2,505.0
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,701.0,539.27
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,742.5,569.25
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,782.52,596.12
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,820.12,622.26
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,855.87,647.02
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,886.31,668.07
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,914.41,687.53
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,940.01,705.06
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,963.1,720.92
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,981.24,732.37
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,996.53,741.98
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,1007.42,749.89
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,1015.31,755.96
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,1016.8,758.03
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,1015.27,758.25
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,1009.6,756.89
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,1000.96,753.65
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,986.98,747.72
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,970.24,739.92
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,947.36,727.03
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,930.28,718.22
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,903.45,701.43
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,874.14,682.82
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,835.26,658.1
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,794.96,631.98
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,749.83,600.59
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,703.85,568.04
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,649.79,529.62
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,599.82,493.29
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,533.88,442.21
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,470.75,390.77
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,398.34,329.73
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,330.72,270.67
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,245.47,195.56
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,169.26,119.47
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,77.93,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,11.44,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,19.61,7.65
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,30.23,20.42
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,34.65,25.04
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,38.93,29.18
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,41.7,31.79
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,44.34,34.14
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,44.56,34.16
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,49.45,38.26
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,85.74,51.47
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,133.21,82.45
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,164.31,99.46
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,219.06,139.72
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,267.08,181.62
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,316.6,225.68
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,365.61,268.94
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,415.23,311.86
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,464.01,353.82
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,512.91,394.85
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,528.51,407.58
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,532.99,409.39
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,557.85,427.68
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,573.07,438.21
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,662.83,509.39
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,774.88,593.55
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,811.12,619.36
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,845.5,644.35
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,876.18,665.75
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,904.67,685.66
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,930.01,703.42
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,952.87,719.55
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,912.51,692.55
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,854.12,646.32
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,939.53,715.48
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,1008.16,764.55
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,1011.46,767.44
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,1011.72,768.85
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,935.3,716.84
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,839.43,646.08
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,919.47,709.04
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,971.43,746.23
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,950.74,734.32
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,927.56,721.12
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,898.89,702.94
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,868.09,683.12
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,837.97,663.32
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,798.71,636.6
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,627.88,509.79
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,447.18,365.47
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,483.18,398.4
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,501.9,416.47
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,439.75,366.66
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,385.94,322.18
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,326.02,271.12
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,269.55,221.42
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,201.42,160.72
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,140.61,99.64
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,65.28,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,22.09,9.25
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,33.31,23.06
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,47.35,36.24
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,60.93,48.74
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,74.36,60.88
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,87.27,72.31
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,99.0,82.44
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,110.22,91.93
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,95.35,63.17
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,121.96,66.52
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,165.88,97.66
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,212.66,135.93
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,267.19,183.23
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,316.16,226.88
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,365.16,270.61
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,415.13,314.49
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,464.54,357.58
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,514.08,399.77
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,561.34,438.46
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,607.43,475.14
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,600.14,467.7
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,580.22,448.62
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,667.91,520.66
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,777.73,606.01
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,814.83,631.83
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,850.06,656.56
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,882.37,679.41
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,912.55,700.75
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,938.28,718.29
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,961.48,734.05
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,861.84,661.8
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,736.41,562.34
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,730.97,559.06
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,724.01,554.13
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,882.68,678.71
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,1013.85,772.08
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,929.63,714.23
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,825.93,637.84
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,719.37,559.33
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,613.03,478.84
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,797.09,626.7
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,931.94,726.54
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,905.54,708.15
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,876.73,689.14
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,838.8,664.39
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,806.63,643.79
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,761.7,612.45
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,715.97,580.07
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,661.86,541.31
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,608.17,501.87
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,546.36,453.81
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,490.13,407.09
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,419.58,347.69
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,353.61,290.01
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,272.41,218.09
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,200.22,144.3
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,93.61,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,21.69,8.86
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,34.8,24.28
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,49.45,37.96
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,63.77,51.05
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,78.73,64.6
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,93.3,77.52
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,107.76,89.93
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,121.78,101.68
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,118.57,91.68
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,118.94,93.67
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,131.59,103.48
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,144.28,113.16
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,187.41,146.4
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,223.62,173.6
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,253.5,195.77
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,284.84,218.87
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,314.26,240.86
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,344.93,263.66
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,404.04,307.33
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,476.7,360.31
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,511.42,385.95
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,554.81,417.89
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,568.67,426.84
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,583.83,436.64
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,647.58,484.35
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,719.23,536.69
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,740.73,551.69
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,761.95,566.88
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,855.74,636.81
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,945.63,696.21
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,855.53,634.6
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,740.0,547.95
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,879.24,654.29
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,998.07,734.66
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,1001.23,736.68
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,1001.32,737.96
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,927.22,689.76
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,833.72,623.46
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,715.01,539.91
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,596.86,453.88
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,781.72,597.8
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,917.15,693.9
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,745.24,574.38
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,550.27,427.56
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,538.22,422.53
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,523.46,414.27
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,489.51,390.69
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,454.56,365.95
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,413.08,335.19
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,371.41,303.52
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,329.88,270.4
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,288.76,236.69
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,242.51,197.97
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,197.71,159.4
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,149.51,117.0
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,104.22,72.71
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,47.74,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,6.67,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,20.67,7.95
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,34.31,23.61
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,48.65,36.93
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,63.35,50.27
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,79.18,64.49
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,94.73,78.2
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,110.29,91.5
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,125.53,104.23
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,138.39,108.76
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,158.66,124.85
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,147.67,98.31
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,211.7,134.26
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,230.53,165.9
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,243.21,188.28
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,282.31,217.46
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,324.57,248.87
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,382.85,292.07
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,467.1,355.85
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,406.9,311.22
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,331.8,253.06
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,348.96,266.08
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,366.42,278.92
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,322.08,245.02
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,276.96,210.48
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,341.78,259.43
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,410.33,310.02
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,308.97,234.48
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,202.34,153.54
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,252.53,192.23
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,303.39,230.61
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,255.18,194.1
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,206.4,156.99
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,173.43,131.61
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,140.23,105.77
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,181.1,137.93
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,222.55,170.17
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,236.7,181.54
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,251.09,193.22
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,236.32,182.1
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,221.48,170.93
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,188.66,145.83
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,155.9,120.41
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,156.35,121.12
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,156.97,121.95
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,174.46,136.85
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,192.5,152.26
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,152.01,119.81
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,111.94,87.29
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,70.27,53.26
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,31.56,21.04
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,26.91,17.19
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,22.25,13.28
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,17.61,9.3
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,12.97,5.28
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,8.79,1.63
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.62,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.31,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,10.48,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,16.93,5.41
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,24.76,15.55
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,29.49,20.31
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,34.0,24.59
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,36.64,27.05
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,42.93,32.63
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,44.34,33.78
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,45.69,34.81
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,73.07,38.75
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,116.99,60.64
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,170.15,98.53
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,218.53,137.17
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,267.23,178.57
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,317.55,221.87
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,367.96,265.06
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,419.22,307.92
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,469.64,349.59
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,520.27,390.14
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,569.2,427.65
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,617.22,463.24
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,663.34,496.4
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,708.44,527.86
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,751.14,556.35
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,792.4,581.88
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,830.13,606.49
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,865.92,629.74
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,898.8,650.39
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,929.42,669.52
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,955.86,686.64
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,979.69,702.17
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,999.76,716.07
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,1016.93,728.27
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,1029.24,736.23
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,1038.44,742.39
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,1042.97,744.99
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,1044.32,745.76
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,1040.5,745.73
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,1033.56,743.9
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,1020.66,737.6
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,1004.84,729.56
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,983.55,717.47
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,959.59,703.71
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,929.19,686.24
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,896.72,667.27
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,858.82,645.22
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,819.37,621.75
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,780.45,597.4
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,733.56,566.85
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,679.45,531.09
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,625.68,494.44
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,563.17,449.81
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,502.5,403.23
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,434.66,349.4
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,367.63,293.8
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,285.51,223.92
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,212.23,152.19
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,99.78,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,11.44,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,17.44,5.52
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,24.82,15.45
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,29.56,20.15
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,34.08,24.35
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,39.76,29.46
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,42.17,31.56
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,43.62,32.73
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,45.0,33.78
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,72.36,37.58
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,116.85,59.3
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,170.05,96.4
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,218.23,134.04
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,267.32,175.03
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,317.84,217.72
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,367.87,259.88
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,418.55,301.59
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,468.64,341.68
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,518.82,380.52
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,567.26,416.89
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,615.56,451.97
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,661.79,485.83
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,706.9,518.14
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,749.75,546.32
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,790.97,571.92
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,829.1,596.99
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,865.25,620.71
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,896.59,640.62
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,925.37,658.86
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,951.34,676.08
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,974.66,691.7
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,990.88,703.49
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,1003.98,713.47
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,951.02,682.49
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,878.84,633.24
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,965.67,697.37
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,1031.12,740.12
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,1027.5,740.04
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,1020.81,738.76
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,1009.4,733.09
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,995.0,725.6
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,974.02,713.47
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,950.43,699.7
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,921.45,682.72
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,890.28,664.16
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,793.6,601.21
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,689.92,531.56
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,685.46,531.75
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,670.52,523.64
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,648.64,510.86
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,622.48,494.43
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,554.24,444.68
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,493.12,396.87
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,422.09,340.06
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,355.52,284.48
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,276.42,216.47
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,205.62,147.23
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,97.18,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,11.44,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,17.95,5.79
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,25.78,16.46
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,29.62,20.45
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,36.44,26.73
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,38.97,29.11
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,41.43,31.3
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,42.14,31.76
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,42.84,32.16
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,70.19,35.75
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,122.99,63.91
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,170.35,96.45
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,219.96,135.82
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,270.1,178.21
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,321.66,222.36
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,373.3,266.25
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,425.63,309.62
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,476.75,351.49
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,527.85,392.05
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,576.93,429.8
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,624.59,465.26
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,671.21,500.19
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,716.75,533.57
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,759.54,562.78
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,800.77,589.02
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,838.34,613.75
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,873.85,637.02
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,906.69,658.45
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,937.22,678.34
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,963.12,695.23
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,986.32,710.45
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,1005.72,723.72
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,1022.17,735.21
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,1033.68,743.27
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,1042.04,749.46
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,1045.25,752.51
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,1045.26,753.69
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,1040.56,753.49
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,1032.73,751.4
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,1018.96,744.08
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,1002.29,734.97
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,981.24,724.11
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,957.56,711.5
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,926.88,694.11
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,894.16,675.18
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,856.5,652.31
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,824.54,633.16
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,778.24,603.44
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,731.19,572.63
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,661.04,523.58
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,592.45,474.4
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,530.37,428.47
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,468.86,379.85
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,400.25,324.03
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,335.92,269.57
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,260.7,204.66
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,193.21,138.86
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,91.74,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,11.44,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,17.96,5.52
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,25.79,16.29
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,30.04,20.63
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,34.13,24.47
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,39.82,29.61
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,42.22,31.73
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,42.87,32.2
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,43.53,32.63
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,69.68,36.04
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,114.23,57.41
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,167.3,94.25
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,215.47,131.86
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,264.37,172.95
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,314.68,215.9
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,365.01,258.16
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,416.13,299.99
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,466.35,340.55
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,516.63,379.85
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,565.31,415.88
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,613.12,449.91
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,658.53,482.38
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,702.83,513.21
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,744.97,541.18
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,785.48,566.34
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,822.91,590.41
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,858.34,613.09
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,890.45,632.76
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,920.2,650.87
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,946.11,667.86
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,969.4,683.28
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,987.27,695.4
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,1002.18,705.8
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,1013.47,714.06
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,1021.68,720.55
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,1024.79,724.41
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,1024.75,726.42
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,1020.15,726.29
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,1012.5,724.36
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,999.84,719.71
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,984.31,713.25
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,963.51,702.99
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,940.12,690.99
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,911.04,673.76
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,879.83,655.0
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,842.58,634.18
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,811.08,616.97
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,766.51,588.88
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,721.14,559.65
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,667.89,524.71
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,614.94,488.82
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,553.81,444.49
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,498.24,401.14
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,427.91,344.85
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,361.99,289.72
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,281.35,220.76
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,209.27,151.02
