Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,99.09,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,11.44,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,18.0,5.33
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,25.84,16.36
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,30.09,20.78
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,34.18,24.7
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,40.31,30.28
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,43.13,32.78
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,44.53,33.93
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,45.88,34.97
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,70.94,37.82
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,115.12,59.06
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,168.79,96.96
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,217.46,135.72
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,266.42,177.7
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,316.84,221.75
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,366.99,265.6
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,417.89,309.28
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,468.06,351.29
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,518.29,392.09
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,567.17,430.63
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,615.55,467.59
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,661.71,501.99
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,706.76,534.62
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,749.03,563.83
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,789.71,590.09
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,827.87,615.51
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,864.04,639.42
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,896.85,661.25
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,927.33,681.5
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,953.99,698.89
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,978.02,714.57
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,995.72,724.71
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,1010.38,732.96
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,1022.8,742.76
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,1032.14,750.71
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,1036.42,754.46
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,1037.57,756.34
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,1034.04,754.95
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,1027.41,751.7
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,1014.68,744.6
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,998.99,735.7
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,978.62,725.22
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,955.63,712.99
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,926.68,695.62
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,895.49,676.64
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,857.86,654.03
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,825.93,635.12
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,780.26,606.24
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,733.75,576.11
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,679.78,540.47
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,626.15,503.82
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,563.4,457.88
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,506.29,412.89
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,435.14,355.32
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,368.41,298.85
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,285.17,226.41
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,210.85,153.92
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,99.92,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,10.48,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,17.1,4.56
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,24.97,15.68
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,28.84,19.77
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,35.62,26.09
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,38.18,28.51
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,40.67,30.74
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,41.81,31.59
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,42.91,32.35
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,67.82,35.2
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,120.2,62.68
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,166.85,94.49
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,215.78,133.4
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,264.97,175.66
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,315.46,219.9
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,366.28,263.78
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,417.79,307.2
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,468.09,349.13
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,518.29,389.68
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,566.57,427.62
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,613.67,463.46
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,659.15,497.3
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,703.44,529.39
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,744.89,558.34
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,784.68,584.35
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,821.04,609.01
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,855.33,632.19
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,886.96,653.54
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,916.25,673.32
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,942.23,690.93
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,965.58,706.86
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,983.92,719.57
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,999.3,730.45
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,1011.58,740.28
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,1020.8,748.26
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,1025.87,752.8
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,1027.79,755.42
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,1023.64,755.36
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,1016.39,753.39
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,1004.93,747.25
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,990.47,739.2
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,968.96,727.55
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,944.84,714.26
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,916.04,696.27
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,884.94,676.63
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,848.1,654.1
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,809.68,630.12
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,765.18,601.26
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,726.6,576.18
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,675.04,540.22
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,623.67,503.56
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,562.57,458.34
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,503.3,411.69
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,433.73,354.29
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,372.12,301.03
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,291.13,230.43
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,218.96,159.56
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,103.22,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,10.48,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,17.13,4.28
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,25.0,15.68
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,29.73,20.55
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,34.25,24.87
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,40.39,30.49
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,43.21,33.0
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,44.6,34.08
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,45.95,35.03
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,69.71,37.66
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,114.2,58.66
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,167.78,96.07
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,216.4,134.39
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,265.3,175.91
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,315.68,219.41
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,366.28,262.49
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,417.55,305.02
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,467.83,346.13
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,518.23,385.97
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,567.18,423.65
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,615.72,459.82
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,662.25,493.44
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,707.72,525.31
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,750.03,554.02
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,790.77,579.77
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,828.69,604.57
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,864.6,627.93
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,897.48,648.9
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,928.06,668.29
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,954.86,686.12
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,979.02,702.33
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,996.48,712.94
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,1010.87,721.7
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,1022.93,730.52
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,1031.9,737.53
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,1036.27,741.74
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,1037.49,744.11
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,1033.59,744.0
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,1026.61,742.07
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,1014.09,735.64
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,998.66,727.43
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,977.92,715.06
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,954.55,701.05
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,924.98,683.32
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,893.28,664.09
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,863.46,647.3
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,824.41,623.89
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,778.82,595.49
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,732.43,565.89
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,677.8,530.32
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,623.53,493.8
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,564.28,451.05
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,503.63,404.24
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,431.07,346.57
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,363.05,290.1
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,278.92,218.73
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,203.78,147.59
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,97.12,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,10.48,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,17.64,4.12
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,25.96,16.25
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,30.64,21.02
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,35.12,25.21
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,37.7,27.62
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,44.08,33.23
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,45.44,34.25
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,46.76,35.16
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,69.51,37.38
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,113.85,57.64
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,167.07,93.85
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,215.49,131.13
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,264.9,172.2
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,315.84,215.33
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,366.19,257.45
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,417.34,299.23
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,467.83,339.99
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,518.43,379.62
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,567.03,416.59
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,614.61,451.66
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,661.17,486.29
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,706.7,519.48
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,749.19,548.7
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,790.12,574.75
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,828.13,599.46
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,864.19,622.78
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,896.52,644.01
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,926.52,663.75
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,952.73,680.67
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,976.34,695.97
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,996.69,708.31
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,1014.17,718.89
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,1026.32,728.69
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,1035.36,736.72
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,1039.27,740.2
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,1040.01,741.84
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,1036.1,740.68
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,1029.09,737.71
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,1017.0,731.61
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,1001.96,723.73
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,980.62,712.89
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,956.64,700.34
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,927.85,683.51
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,896.86,665.11
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,859.73,643.07
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,828.26,624.66
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,782.6,596.26
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,736.06,566.68
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,682.45,532.0
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,629.1,496.33
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,567.54,452.14
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,511.6,408.97
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,439.51,351.85
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,371.86,295.85
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,289.05,225.76
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,215.03,155.34
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,102.0,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,9.53,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,16.73,3.22
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,25.06,15.45
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,30.21,20.68
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,35.12,25.31
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,38.09,28.08
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,40.91,30.57
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,46.64,35.45
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,48.28,36.64
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,69.38,38.42
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,112.37,57.9
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,157.04,87.43
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,211.3,129.46
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,259.38,169.12
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,308.99,210.69
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,358.42,251.99
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,408.68,292.99
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,457.68,332.59
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,506.77,371.08
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,555.27,408.24
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,603.58,444.21
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,648.99,476.91
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,693.33,507.98
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,734.79,536.33
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,774.6,561.62
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,811.73,585.71
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,846.91,608.43
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,877.97,627.54
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,906.66,645.09
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,932.85,662.33
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,956.49,678.01
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,972.13,687.74
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,984.73,695.65
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,996.51,705.19
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,1005.32,713.01
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,1009.12,716.76
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,1009.86,718.73
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,1005.63,717.28
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,998.41,714.08
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,985.78,707.87
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,970.35,699.93
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,949.26,689.09
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,925.67,676.62
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,895.92,658.93
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,871.96,645.05
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,834.51,622.61
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,795.56,598.9
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,751.01,571.06
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,705.72,542.07
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,651.85,506.76
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,602.21,473.44
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,541.47,429.2
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,482.64,383.97
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,413.04,328.91
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,347.77,275.06
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,268.71,208.46
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,197.91,141.85
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,94.54,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,9.53,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,16.77,2.75
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,25.11,15.36
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,30.69,20.93
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,36.0,25.83
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,38.92,28.54
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,41.7,30.99
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,47.49,35.87
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,49.08,37.01
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,68.93,38.34
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,111.43,57.02
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,155.98,86.04
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,203.03,121.95
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,257.93,166.8
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,307.39,208.34
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,356.38,249.07
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,406.29,289.64
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,455.85,329.5
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,505.62,368.34
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,552.93,403.42
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,598.99,436.35
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,644.61,469.83
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,689.36,501.95
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,730.8,530.44
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,770.82,555.98
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,808.57,580.74
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,844.51,604.23
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,875.94,623.48
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,905.16,641.25
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,931.18,658.28
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,954.71,673.8
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,975.52,687.67
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,993.59,699.93
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,1005.54,708.06
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,1014.46,714.45
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,1018.82,718.5
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,1020.09,720.75
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,1015.81,720.75
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,1008.5,718.96
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,996.62,713.23
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,981.85,705.72
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,960.91,695.36
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,937.39,683.29
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,908.9,666.47
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,878.2,648.09
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,841.65,626.61
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,810.86,608.8
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,767.12,581.59
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,722.47,553.2
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,669.67,518.88
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,617.11,483.64
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,556.98,440.47
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,502.22,398.27
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,432.54,343.35
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,367.13,289.47
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,286.89,221.96
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,215.03,153.86
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,101.81,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,16.82,2.3
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,25.17,15.44
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,31.19,21.5
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,36.91,26.86
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,39.78,29.55
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,42.52,31.98
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,44.29,33.39
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,50.72,38.77
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,69.77,40.11
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,112.34,58.93
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,156.43,87.66
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,203.24,123.57
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,258.03,168.37
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,307.41,209.67
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,356.66,250.78
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,406.92,291.81
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,456.11,331.6
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,505.5,370.39
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,554.21,407.53
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,602.66,443.36
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,648.21,476.17
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,692.76,507.38
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,735.08,536.55
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,775.91,562.5
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,813.89,587.14
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,849.99,610.43
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,882.42,631.68
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,912.6,651.49
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,939.05,668.5
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,962.94,683.94
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,980.61,695.97
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,995.32,706.27
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,1007.84,714.87
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,1017.36,721.71
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,1022.32,725.82
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,1024.2,728.15
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,1020.02,728.27
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,1012.79,726.6
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,1002.02,721.32
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,988.34,714.27
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,967.5,703.68
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,944.08,691.43
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,916.15,674.78
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,885.98,656.59
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,856.44,639.68
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,817.58,616.15
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,772.79,588.41
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,727.09,559.41
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,673.49,524.71
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,620.16,489.04
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,563.36,448.4
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,505.0,403.6
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,433.5,347.15
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,366.39,291.72
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,284.79,222.62
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,211.71,153.1
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,100.76,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,9.53,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,17.84,2.21
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,27.13,17.18
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,32.61,22.91
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,37.86,27.92
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,60.36,48.02
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,94.27,77.85
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,109.85,91.03
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,125.13,103.64
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,138.34,107.42
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,165.54,125.67
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,194.05,145.86
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,224.47,168.19
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,255.29,191.64
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,287.6,216.36
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,325.23,238.29
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,414.41,303.45
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,464.47,344.63
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,514.76,384.94
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,563.33,422.93
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,611.28,459.33
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,657.88,494.7
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,703.52,528.59
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,745.77,558.35
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,786.52,584.83
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,824.9,610.12
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,861.38,633.95
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,893.66,653.95
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,923.68,672.35
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,949.97,689.61
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,973.68,705.25
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,993.74,718.59
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,1010.94,730.2
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,1023.26,738.36
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,1032.51,744.7
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,1037.15,748.67
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,1038.65,750.8
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,1034.5,750.5
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,1027.25,748.37
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,1014.99,741.64
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,999.81,733.13
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,978.84,722.34
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,955.24,709.82
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,925.93,692.04
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,894.47,672.75
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,863.91,655.24
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,824.03,630.95
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,777.81,601.75
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,730.84,571.36
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,676.07,534.4
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,625.35,499.35
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,561.52,452.76
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,499.89,404.88
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,427.39,346.77
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,359.41,289.85
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,273.79,216.7
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,197.27,144.23
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,94.7,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,14.47,0.13
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,28.82,18.56
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,37.71,27.3
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,44.95,34.03
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,49.09,37.89
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,53.01,41.38
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,79.72,64.54
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,123.79,101.98
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,121.78,91.64
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,145.27,99.87
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,190.83,133.42
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,226.94,161.59
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,249.38,171.15
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,305.69,210.21
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,354.65,250.74
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,404.78,291.27
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,454.21,330.97
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,508.66,373.0
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,557.0,409.66
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,606.05,445.85
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,651.53,478.83
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,696.07,510.35
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,738.54,539.72
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,779.56,566.3
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,816.96,590.98
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,852.5,614.38
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,884.38,634.57
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,914.02,653.26
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,939.97,670.44
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,963.4,686.08
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,981.01,698.13
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,995.72,708.48
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,1006.91,717.71
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,1015.11,725.21
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,1018.76,728.54
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,1019.34,730.08
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,1014.41,728.26
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,1006.48,724.67
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,994.04,718.3
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,978.74,710.19
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,956.91,698.88
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,932.61,685.95
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,911.45,674.08
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,879.88,655.13
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,841.16,632.13
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,800.99,607.77
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,755.1,577.76
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,708.5,546.71
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,656.84,512.11
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,602.17,474.28
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,540.9,429.5
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,481.67,383.91
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,409.3,326.77
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,341.52,270.96
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,259.89,202.27
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,186.97,134.19
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,89.76,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,14.08,0.0
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,28.03,17.73
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,36.37,26.04
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,43.2,32.47
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,47.42,36.4
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,51.41,39.96
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,53.51,41.71
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,55.47,43.26
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,70.6,43.81
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,111.55,61.53
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,159.68,93.66
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,204.97,128.48
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,251.22,167.05
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,299.46,208.19
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,347.98,249.2
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,397.77,290.35
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,451.75,334.83
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,500.46,374.47
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,547.77,411.38
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,594.91,447.11
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,640.31,481.25
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,684.9,514.0
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,726.2,543.04
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,766.2,569.59
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,803.64,594.53
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,839.34,618.18
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,871.47,638.13
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,901.49,656.59
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,927.52,673.7
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,951.1,689.27
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,968.47,700.9
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,982.98,710.83
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,994.53,718.98
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,1003.15,725.39
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,1007.29,729.07
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,1008.42,730.98
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,1003.59,730.16
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,995.8,727.59
