Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,909.36,672.28
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,803.99,599.62
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,876.76,656.19
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,929.27,693.77
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,899.44,674.83
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,867.53,655.1
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,829.32,632.08
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,789.69,607.72
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,742.55,576.39
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,698.83,546.98
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,643.98,509.46
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,589.79,471.4
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,526.72,424.37
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,465.93,377.01
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,393.85,319.27
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,326.39,262.95
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,244.47,192.71
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,170.69,123.52
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,80.32,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,13.69,0.0
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,27.25,17.08
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,35.52,25.39
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,42.39,31.89
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,46.21,35.49
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,49.85,38.74
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,78.87,64.2
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,118.15,98.07
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,136.87,106.72
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,161.66,123.98
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,183.91,135.45
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,225.09,162.76
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,244.39,170.08
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,297.54,207.71
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,346.04,249.64
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,395.7,291.84
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,449.96,336.46
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,498.86,375.91
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,546.08,412.95
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,592.43,448.16
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,637.34,482.3
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,681.48,515.07
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,722.25,543.99
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,761.62,570.73
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,798.58,595.28
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,833.85,618.52
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,865.27,638.19
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,894.56,656.36
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,920.7,673.27
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,944.49,688.66
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,892.19,653.93
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,821.47,601.06
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,920.83,675.33
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,1004.66,729.95
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,1008.37,732.63
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,1009.06,734.27
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,1004.75,733.79
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,997.47,731.53
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,983.86,723.83
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,967.49,714.46
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,954.97,709.11
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,931.48,696.44
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,900.87,677.64
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,868.24,657.41
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,829.1,633.37
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,788.56,608.02
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,745.08,580.43
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,697.44,549.16
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,642.86,511.68
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,588.93,473.61
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,523.78,424.54
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,461.1,375.46
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,389.18,316.92
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,321.82,259.97
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,239.25,189.14
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,168.42,122.06
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,79.22,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.31,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,27.4,17.21
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,34.23,24.35
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,40.71,30.52
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,44.62,34.21
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,48.33,37.56
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,68.41,55.13
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,86.27,70.4
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,79.35,54.23
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,111.78,61.83
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,155.03,89.58
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,201.07,125.09
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,248.06,164.54
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,296.92,206.66
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,345.56,248.76
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,401.19,295.46
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,450.02,336.7
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,499.18,377.2
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,547.4,415.43
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,596.31,453.15
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,642.31,487.37
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,687.31,519.91
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,729.6,549.96
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,770.45,576.75
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,808.55,602.34
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,844.78,626.54
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,877.36,646.94
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,907.69,665.74
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,934.3,682.94
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,958.37,698.48
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,973.57,708.76
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,985.65,717.18
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,997.81,725.33
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,1007.01,731.67
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,1010.24,734.77
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,1010.42,736.07
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,1006.59,735.9
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,999.78,733.95
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,986.53,726.47
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,970.46,717.28
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,949.3,705.75
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,933.88,698.11
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,903.54,679.44
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,871.16,659.39
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,833.23,636.57
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,793.84,612.37
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,747.48,582.69
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,704.28,554.66
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,649.49,517.02
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,595.3,478.78
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,532.87,432.18
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,472.6,384.97
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,400.88,326.55
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,333.7,269.66
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,253.73,200.69
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,182.29,132.15
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,84.65,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.44,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,25.57,15.59
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,31.57,22.01
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,37.29,27.48
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,44.95,34.5
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,67.43,54.49
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,80.94,66.28
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,94.35,77.74
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,119.61,94.6
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,146.11,115.34
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,170.47,133.85
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,187.67,146.45
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,226.75,175.3
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,262.59,201.65
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,313.86,238.51
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,368.5,278.86
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,414.19,312.52
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,498.54,377.15
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,546.25,414.86
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,592.77,450.72
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,638.27,485.58
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,682.85,518.94
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,724.73,548.85
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,765.12,575.99
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,802.56,600.99
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,838.2,624.6
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,869.5,644.27
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,898.52,662.35
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,924.69,679.37
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,948.4,694.79
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,969.86,709.21
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,988.63,721.98
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,999.89,729.51
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,1008.12,735.25
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,1012.3,738.51
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,1013.39,739.94
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,1008.95,739.37
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,1001.49,736.99
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,989.06,730.06
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,973.79,721.38
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,952.82,710.39
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,929.3,697.7
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,900.04,680.13
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,876.42,666.34
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,838.45,642.98
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,798.98,618.33
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,753.49,588.1
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,707.27,556.81
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,653.29,520.06
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,603.19,485.12
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,542.15,440.05
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,483.18,393.8
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,412.55,336.81
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,346.36,281.01
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,266.04,211.25
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,194.35,141.28
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,92.24,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,12.49,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,25.65,15.47
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,32.55,22.74
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,39.1,28.95
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,42.24,31.95
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,45.26,34.67
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,59.3,47.0
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,95.11,78.13
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,106.17,83.25
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,117.61,92.19
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,141.76,111.11
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,166.56,130.21
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,190.87,148.88
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,216.07,168.16
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,234.91,182.18
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,246.0,190.08
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,279.69,215.29
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,314.93,241.36
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,424.84,325.53
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,592.24,451.55
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,638.34,486.4
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,683.6,520.63
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,725.78,550.9
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,766.51,578.14
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,804.8,604.12
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,841.29,628.74
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,873.77,650.55
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,904.02,670.84
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,931.47,689.24
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,956.44,706.03
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,975.22,718.79
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,991.1,729.78
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,1003.9,738.45
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,1013.71,745.29
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,1018.98,749.3
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,1021.16,751.44
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,1017.78,751.56
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,1011.34,749.83
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,1000.38,744.21
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,986.49,736.75
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,965.94,725.91
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,942.79,713.34
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,914.65,696.31
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,892.04,683.03
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,854.16,660.18
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,814.7,635.89
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,769.14,605.49
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,722.77,573.92
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,668.38,536.63
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,618.09,501.28
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,554.37,453.74
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,492.83,404.98
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,420.73,346.12
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,353.19,288.55
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,267.26,213.51
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,190.67,138.92
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,90.87,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,12.54,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,25.74,15.5
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,31.72,22.08
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,37.41,27.57
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,61.83,49.45
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,89.81,74.21
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,105.49,87.77
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,120.85,100.77
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,138.22,109.31
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,161.13,125.36
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,188.35,145.02
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,210.12,160.63
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,245.97,186.42
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,287.39,216.96
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,320.21,242.37
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,354.01,268.29
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,397.47,299.28
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,489.69,369.08
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,537.3,406.46
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,584.74,442.9
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,630.13,477.73
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,674.66,511.16
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,716.33,541.5
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,756.6,568.97
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,794.61,595.0
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,830.82,619.7
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,862.49,640.4
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,891.96,659.57
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,917.82,677.25
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,941.15,693.32
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,958.74,706.04
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,973.43,716.97
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,985.54,725.96
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,994.69,733.13
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,998.35,736.81
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,998.96,738.62
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,994.55,738.01
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,987.16,735.56
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,975.75,729.43
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,961.47,721.47
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,941.14,710.55
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,918.29,697.91
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,890.86,680.73
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,861.21,661.95
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,831.86,644.28
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,793.34,619.8
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,750.21,591.81
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,706.15,562.54
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,653.4,525.95
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,600.98,488.55
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,544.58,446.48
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,486.89,400.48
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,416.75,342.36
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,351.03,285.72
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,270.57,215.28
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,198.82,143.9
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,93.71,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,11.23,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,22.98,13.12
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,28.65,19.38
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,34.05,24.57
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,51.9,40.65
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,84.52,69.57
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,100.15,82.97
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,115.66,95.95
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,128.08,106.39
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,149.76,117.67
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,162.09,127.0
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,180.98,141.87
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,197.06,138.62
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,290.09,201.71
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,338.63,244.21
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,388.23,287.15
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,437.04,329.29
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,486.13,370.69
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,533.95,409.48
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,581.34,446.85
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,626.94,482.7
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,671.67,517.12
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,713.97,548.04
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,754.87,575.82
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,792.63,601.65
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,828.55,626.04
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,860.81,647.77
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,890.86,667.94
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,917.27,685.59
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,941.16,701.56
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,958.46,713.15
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,972.8,722.88
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,984.95,730.89
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,994.13,737.02
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,998.27,738.9
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,999.35,738.9
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,995.96,738.96
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,989.59,737.19
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,977.66,730.42
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,962.85,721.85
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,941.99,710.64
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,918.6,697.72
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,890.75,680.67
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,860.73,662.01
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,831.51,644.98
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,793.17,621.13
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,748.8,591.51
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,703.59,560.67
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,650.57,525.0
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,597.92,488.33
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,541.35,446.05
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,483.53,399.8
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,413.3,341.22
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,347.55,284.2
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,268.16,214.21
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,197.36,142.83
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,92.85,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,9.95,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,20.28,10.73
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,25.2,16.28
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,29.9,20.8
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,35.73,26.16
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,38.71,28.85
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,69.63,56.11
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,106.55,88.11
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,131.29,108.98
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,157.27,120.81
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,186.59,140.78
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,220.48,165.01
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,225.77,157.19
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,281.88,194.15
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,330.18,236.0
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,379.34,277.84
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,427.76,318.65
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,476.41,358.5
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,523.51,396.0
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,570.09,431.96
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,615.1,466.82
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,659.2,500.23
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,700.95,530.46
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,741.24,557.49
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,778.26,582.65
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,813.42,606.43
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,846.15,627.23
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,876.74,646.47
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,903.33,664.24
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,927.42,680.41
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,946.27,693.17
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,962.27,704.18
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,974.76,712.99
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,984.29,720.0
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,989.26,724.15
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,991.15,726.45
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,988.1,725.3
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,982.05,722.33
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,971.44,716.83
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,957.94,709.51
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,937.79,698.88
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,915.07,686.53
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,887.93,670.07
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,858.59,652.02
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,822.96,630.16
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,785.81,606.95
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,749.57,584.03
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,705.33,554.8
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,653.58,519.14
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,602.12,482.73
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,543.09,439.42
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,485.75,394.47
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,419.68,340.25
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,354.87,285.02
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,276.52,217.03
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,206.77,146.51
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,96.27,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,9.12,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,18.56,9.17
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,23.14,14.36
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,29.98,20.67
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,32.76,23.31
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,35.45,25.74
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,37.17,27.21
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,38.81,28.53
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,43.64,32.6
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,92.65,46.95
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,136.7,73.48
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,183.03,108.45
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,229.89,147.57
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,278.32,189.47
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,327.33,232.23
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,377.17,275.11
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,426.02,316.97
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,475.1,358.05
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,522.81,396.42
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,569.53,432.92
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,614.51,467.99
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,658.59,501.62
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,700.27,532.89
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,740.65,561.12
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,778.19,586.89
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,813.9,611.27
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,846.58,633.74
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,877.18,654.78
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,903.93,673.21
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,928.18,690.01
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,948.05,703.94
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,965.09,716.08
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,978.62,725.7
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,989.18,733.46
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,995.14,738.59
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,997.99,741.8
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,996.86,743.64
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,992.66,743.57
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,983.83,739.05
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,972.01,732.69
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,955.55,724.4
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,936.38,714.29
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,911.58,700.62
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,884.4,685.17
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,851.01,664.74
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,815.83,642.76
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,773.05,613.59
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,736.04,588.29
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,685.4,553.01
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,634.78,516.79
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,573.19,470.78
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,513.35,423.2
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,443.14,364.58
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,381.27,310.37
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,297.19,236.26
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,222.28,158.81
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,103.4,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,10.05,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,20.46,10.64
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,25.39,16.42
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,30.1,20.94
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,35.95,26.34
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,38.94,29.05
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,40.52,30.41
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,42.05,31.63
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,45.73,34.71
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,89.19,44.09
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,141.9,77.07
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,189.84,112.9
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,238.65,153.6
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,289.13,197.27
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,339.62,241.3
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,391.07,285.48
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,441.85,328.25
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,492.83,369.94
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,542.22,409.18
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,591.03,446.74
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,638.21,483.13
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,684.41,517.96
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,728.07,549.44
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,770.2,577.39
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,809.07,603.88
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,845.96,628.94
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,879.93,650.99
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,911.59,671.39
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,939.02,689.66
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,963.8,706.22
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,982.81,717.95
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,998.78,727.78
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,1011.95,736.65
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,1022.03,743.62
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,1027.47,748.07
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,1029.74,750.62
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,1026.86,750.76
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,1020.85,749.01
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,1009.73,742.92
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,995.62,734.98
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,975.16,722.61
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,952.0,708.52
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,923.97,691.48
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,893.68,672.86
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,856.73,650.52
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,818.14,626.77
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,780.0,601.99
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,733.79,570.98
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,680.01,534.46
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,626.45,497.09
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,563.86,451.73
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,503.11,404.64
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,434.82,349.84
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,367.44,293.45
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,282.86,221.08
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,207.65,145.18
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,96.54,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,10.09,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,20.53,10.36
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,25.88,16.61
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,30.99,21.45
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,34.15,24.43
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,40.7,30.24
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,42.18,31.49
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,43.63,32.63
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,45.63,34.2
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,88.39,43.83
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,140.36,75.49
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,187.53,109.92
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,235.91,149.42
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,285.92,191.78
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,335.77,234.4
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,386.49,277.11
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,436.65,318.48
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,487.09,358.87
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,535.76,396.96
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,583.46,433.19
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,629.57,468.01
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,674.74,501.36
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,717.86,531.51
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,759.52,558.69
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,797.93,584.0
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,834.46,607.95
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,867.77,630.09
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,898.84,650.76
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,925.78,668.34
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,950.15,684.31
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,971.28,697.76
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,989.59,709.46
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,1003.14,720.19
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,1013.63,729.16
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,1019.06,734.04
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,1021.35,737.05
