Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,1018.49,737.95
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,1012.51,736.99
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,1001.46,731.39
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,987.43,723.97
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,967.56,713.83
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,945.0,701.92
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,917.45,685.26
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,887.59,666.99
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,850.75,645.07
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,812.29,621.7
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,775.93,599.39
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,731.41,570.69
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,678.3,534.75
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,625.4,497.93
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,563.96,453.43
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,504.19,407.05
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,436.24,352.26
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,369.25,295.91
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,286.28,224.01
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,212.44,147.41
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,98.22,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,9.7,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,19.69,9.59
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,25.09,16.07
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,30.23,21.03
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,36.09,26.44
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,39.07,29.16
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,41.04,30.87
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,42.93,32.42
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,43.91,33.12
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,86.52,43.2
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,139.54,75.82
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,187.68,111.5
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,236.6,152.04
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,287.26,195.68
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,337.96,239.83
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,389.53,284.08
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,440.35,326.76
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,491.48,368.41
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,541.12,407.66
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,590.5,445.41
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,637.76,481.56
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,684.04,516.09
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,727.79,546.97
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,770.02,574.43
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,808.99,600.49
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,845.98,625.09
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,879.64,646.11
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,910.97,665.45
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,938.49,683.56
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,963.36,699.98
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,981.62,712.62
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,996.79,723.4
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,1009.55,732.33
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,1019.23,739.41
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,1024.29,744.08
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,1026.19,746.85
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,1022.47,745.32
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,1015.63,741.94
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,1003.18,735.42
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,987.76,727.07
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,967.18,716.42
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,943.97,704.03
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,915.28,686.52
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,884.37,667.45
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,847.01,644.76
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,815.39,625.84
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,769.58,595.55
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,722.94,564.19
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,668.66,527.15
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,614.72,489.32
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,555.93,446.42
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,495.91,399.57
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,423.37,341.41
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,355.48,284.47
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,270.6,211.26
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,195.24,133.85
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,73.59,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,12.39,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,20.7,10.08
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,26.93,17.52
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,32.86,23.14
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,35.91,26.07
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,38.85,28.74
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,44.4,33.52
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,46.15,34.84
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,47.37,35.72
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,88.23,44.9
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,132.97,69.83
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,187.65,109.61
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,236.37,148.71
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,286.83,190.68
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,337.25,232.54
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,388.62,274.28
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,439.56,315.37
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,490.78,355.45
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,539.92,392.01
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,587.73,426.24
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,634.18,460.69
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,679.75,493.8
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,723.22,524.3
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,765.32,552.38
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,803.92,577.7
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,840.65,601.74
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,873.71,622.12
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,904.53,641.0
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,931.67,658.83
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,956.25,675.12
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,978.04,688.88
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,997.03,700.93
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,1009.85,711.56
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,1019.58,720.46
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,1024.19,724.86
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,1025.63,727.42
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,1022.43,726.74
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,1016.11,724.24
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,1004.23,718.34
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,989.39,710.66
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,968.26,700.42
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,944.48,688.43
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,915.91,671.82
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,885.13,653.66
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,854.67,636.51
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,814.99,612.79
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,768.76,582.92
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,721.74,551.96
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,668.11,517.39
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,614.8,481.83
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,555.2,438.93
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,494.27,392.11
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,421.54,334.48
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,353.5,278.17
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,268.82,206.64
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,193.5,129.5
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,72.84,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,11.91,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,19.86,9.12
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,25.69,16.35
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,31.24,21.62
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,34.39,24.62
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,40.96,30.47
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,42.85,32.02
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,44.67,33.41
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,45.96,34.35
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,85.73,42.94
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,131.06,67.75
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,186.31,107.67
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,235.54,147.09
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,286.46,189.52
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,337.44,232.48
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,389.38,275.6
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,440.28,317.03
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,491.39,357.39
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,541.17,395.08
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,590.44,431.11
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,638.25,465.52
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,685.1,498.27
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,728.56,528.32
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,770.48,555.36
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,810.41,581.48
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,848.42,606.25
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,882.21,628.26
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,913.68,648.8
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,941.87,666.77
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,967.41,683.11
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,986.26,695.86
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,1002.05,706.85
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,1015.0,715.68
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,1024.84,722.7
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,1029.55,726.69
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,1031.08,728.85
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,1027.95,729.23
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,1021.68,727.8
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,1009.34,721.71
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,994.04,713.85
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,972.93,703.28
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,949.15,691.01
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,919.98,675.13
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,888.58,657.66
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,858.26,640.7
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,818.71,617.15
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,772.02,588.22
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,724.55,558.06
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,669.5,522.33
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,614.83,485.61
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,554.72,442.17
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,493.26,394.74
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,418.89,335.66
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,349.37,277.85
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,262.29,203.27
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,184.35,122.57
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,69.03,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,12.87,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,21.84,10.34
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,28.93,19.27
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,35.65,25.75
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,39.38,29.34
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,42.94,32.6
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,51.3,39.96
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,78.65,63.81
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,93.74,76.6
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,109.07,85.25
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,135.51,105.9
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,162.55,126.52
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,196.31,151.44
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,239.89,183.89
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,278.21,211.98
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,312.77,237.26
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,374.79,280.21
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,488.96,364.83
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,538.55,403.63
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,587.72,441.33
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,634.85,476.46
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,681.07,509.97
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,725.08,541.07
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,767.7,569.4
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,806.89,595.42
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,844.18,620.05
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,878.1,641.07
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,909.78,660.5
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,937.84,678.37
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,963.28,694.57
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,982.0,706.48
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,997.69,716.58
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,1010.62,725.03
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,1020.46,731.65
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,933.82,676.6
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,827.1,601.95
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,821.45,601.69
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,813.45,599.06
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,798.38,590.11
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,781.31,579.88
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,875.22,650.09
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,939.28,694.66
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,907.93,674.88
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,882.4,659.82
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,844.02,636.72
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,804.1,612.31
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,755.43,581.65
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,706.26,549.9
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,654.42,515.27
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,599.64,477.3
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,533.96,428.9
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,470.81,379.85
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,396.38,320.12
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,326.89,261.86
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,239.14,186.39
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,160.2,105.23
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,58.56,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,12.87,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,21.94,9.95
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,29.02,19.21
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,35.74,25.69
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,39.88,29.64
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,43.82,33.23
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,58.18,45.84
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,93.09,76.11
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,111.04,91.16
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,129.67,101.57
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,156.78,121.36
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,193.16,147.83
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,224.16,170.42
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,257.9,195.2
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,292.07,219.51
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,339.77,254.36
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,379.28,283.74
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,433.59,324.46
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,490.54,367.47
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,581.88,435.99
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,628.92,470.86
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,675.09,504.51
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,718.07,535.14
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,759.58,563.29
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,798.65,589.25
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,835.9,613.85
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,869.53,636.37
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,900.93,657.42
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,928.64,675.18
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,953.79,691.29
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,974.43,705.01
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,992.2,716.99
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,1005.56,725.77
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,1015.86,732.73
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,1021.95,737.66
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,1024.85,740.72
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,1021.74,741.05
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,1015.51,739.55
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,1005.03,734.0
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,991.52,726.63
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,971.41,716.44
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,948.63,704.52
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,920.65,688.17
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,890.34,670.14
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,853.19,648.14
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,821.71,629.78
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,775.78,599.65
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,728.93,568.38
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,674.85,533.13
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,621.06,496.78
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,556.82,449.83
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,498.76,404.17
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,424.77,343.89
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,355.62,285.03
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,266.08,207.44
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,184.78,119.7
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,69.75,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,12.39,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,21.09,8.92
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,27.29,17.76
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,33.21,23.56
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,36.65,26.89
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,39.94,29.92
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,51.08,39.76
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,81.04,65.93
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,97.69,80.08
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,114.58,89.87
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,141.14,110.73
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,168.6,131.88
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,168.26,131.13
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,166.84,129.59
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,192.9,149.47
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,219.68,169.69
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,301.43,231.31
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,400.95,306.24
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,435.58,331.96
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,471.54,358.56
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,555.64,424.95
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,672.71,515.1
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,715.67,545.94
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,757.08,574.51
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,795.53,600.86
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,832.06,625.75
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,864.87,648.28
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,895.39,669.24
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,922.63,687.7
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,947.28,704.45
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,966.15,717.39
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,982.05,728.47
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,994.82,739.01
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,1004.53,747.69
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,1009.58,751.96
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,1011.46,754.29
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,1008.34,753.43
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,1002.14,750.65
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,990.7,744.47
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,976.25,736.37
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,956.29,725.98
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,933.7,713.77
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,905.03,696.15
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,874.11,676.81
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,837.33,653.99
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,806.23,634.97
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,760.57,605.14
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,714.09,574.02
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,660.63,536.23
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,607.5,497.61
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,546.96,451.57
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,485.42,401.71
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,412.34,340.17
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,344.1,280.41
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,255.25,201.67
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,174.07,111.57
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,65.2,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,11.44,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,19.27,7.16
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,25.11,15.84
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,30.68,21.32
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,33.82,24.38
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,40.35,30.28
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,63.49,50.71
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,110.5,91.64
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,125.93,104.71
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,143.0,113.1
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,160.59,126.39
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,178.45,139.94
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,202.58,157.7
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,236.94,183.6
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,275.24,211.52
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,327.44,250.55
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,373.31,282.33
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,471.78,357.36
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,520.39,396.56
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,568.39,434.31
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,614.76,470.65
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,660.24,505.47
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,703.32,536.93
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,744.98,565.67
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,783.49,591.85
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,820.13,616.57
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,853.04,637.64
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,883.72,657.08
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,911.19,675.6
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,936.12,692.44
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,957.72,707.12
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,976.52,720.04
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,989.7,728.99
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,999.79,736.05
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,1006.1,740.76
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,1009.22,743.53
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,1006.84,744.28
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,1001.3,743.12
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,990.99,737.48
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,977.59,729.92
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,958.07,718.36
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,935.83,705.02
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,909.35,688.81
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,880.45,670.9
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,844.65,649.32
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,807.13,626.22
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,763.59,598.56
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,719.07,569.52
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,673.85,538.92
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,622.15,502.42
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,562.1,458.09
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,503.71,411.98
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,432.87,353.17
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,366.26,295.33
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,281.65,220.24
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,208.58,129.47
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,81.12,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,10.48,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,17.5,5.49
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,22.55,13.69
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,29.87,20.69
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,33.07,23.82
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,36.18,26.7
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,37.88,28.2
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,39.52,29.56
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,76.56,62.01
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,134.98,100.01
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,166.7,118.34
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,195.53,137.17
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,215.61,143.66
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,271.4,182.53
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,322.43,227.41
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,374.17,272.43
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,424.77,316.29
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,475.54,359.25
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,524.79,399.18
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,573.22,437.2
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,620.25,473.97
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,666.31,509.11
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,709.53,541.59
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,751.08,571.17
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,789.77,597.43
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,826.51,622.16
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,859.91,644.79
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,891.02,665.83
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,918.4,683.98
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,943.17,700.39
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,961.35,711.46
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,976.47,720.6
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,989.7,729.59
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,999.89,736.69
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,1006.77,740.74
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,1010.48,742.84
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,1006.76,741.66
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,999.9,738.6
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,989.76,733.49
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,976.56,726.46
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,956.36,716.21
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,933.5,704.16
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,906.22,687.67
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,876.52,669.42
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,839.66,646.97
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,801.15,623.04
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,758.55,594.54
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,721.52,569.62
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,668.94,533.42
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,616.61,496.36
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,557.51,452.84
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,499.86,407.22
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,428.15,348.4
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,360.74,290.46
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,282.25,219.96
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,204.79,122.69
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,79.68,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,10.01,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,16.65,4.34
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,23.69,14.61
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,29.02,19.93
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,32.27,23.09
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,35.41,26.01
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,37.15,27.49
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,38.83,28.82
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,39.63,29.39
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,75.72,39.81
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,121.15,62.36
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,169.07,96.09
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,218.32,136.22
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,269.23,180.05
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,320.34,224.35
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,372.42,268.81
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,423.71,312.28
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,475.16,354.63
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,525.8,395.15
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,575.13,433.37
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,622.65,469.0
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,669.25,502.89
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,712.75,533.98
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,754.83,562.17
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,794.34,588.61
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,831.93,613.6
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,866.5,636.85
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,898.83,658.57
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,926.62,676.93
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,951.74,693.59
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,973.58,706.77
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,992.49,718.1
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,1006.01,728.9
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,1016.37,737.86
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,1021.99,742.89
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,1024.35,745.96
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,1022.04,745.75
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,1016.51,743.61
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,1005.8,738.22
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,992.01,730.93
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,972.38,720.92
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,949.97,709.08
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,922.49,692.74
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,892.63,674.69
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,856.18,652.92
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,818.0,629.63
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,773.59,601.65
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,728.15,572.24
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,681.87,541.16
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,629.12,504.17
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,567.44,458.92
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,507.47,411.74
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,435.51,352.94
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,367.8,294.86
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,280.79,217.67
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,204.6,117.02
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,79.87,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,10.01,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,16.75,3.61
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,24.29,14.97
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,30.07,20.72
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,33.26,23.84
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,36.36,26.72
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,37.64,27.86
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,38.91,28.89
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,39.71,29.46
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,74.03,39.25
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,119.72,61.28
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,167.95,94.72
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,217.4,134.84
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,268.45,178.74
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,319.66,223.62
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,371.79,268.86
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,423.27,312.8
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,474.92,355.65
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,525.37,396.29
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,575.11,435.09
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,623.08,472.52
