Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,670.06,508.33
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,714.63,540.62
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,757.75,569.71
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,797.83,597.14
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,835.94,623.11
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,870.64,645.43
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,902.99,666.04
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,931.55,685.09
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,957.4,702.37
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,977.59,716.32
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,994.68,728.34
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,1008.76,739.3
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,1019.69,748.36
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,1026.28,753.61
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,1029.6,756.87
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,1027.35,756.28
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,1021.86,753.74
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,1011.92,748.41
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,998.79,741.1
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,979.04,730.59
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,956.49,718.25
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,929.48,701.78
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,899.93,683.54
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,863.11,661.15
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,824.54,637.23
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,780.31,609.08
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,735.04,579.52
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,681.87,543.07
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,635.06,510.31
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,572.86,464.43
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,512.44,416.71
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,439.79,357.19
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,371.47,298.38
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,282.2,218.8
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,198.06,107.59
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,79.58,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.53,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,15.89,2.34
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,23.89,14.61
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,30.17,20.8
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,33.34,23.92
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,36.44,26.81
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,38.54,28.61
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,40.56,30.23
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,41.28,30.73
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,73.79,39.76
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,120.58,61.83
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,170.0,95.55
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,220.03,135.53
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,271.76,179.39
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,323.73,223.87
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,376.57,268.46
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,428.71,312.02
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,481.04,354.45
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,532.02,394.72
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,582.07,433.0
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,630.02,468.65
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,676.93,502.53
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,721.49,533.88
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,764.54,562.36
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,804.77,589.21
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,843.03,614.65
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,877.08,635.98
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,908.73,655.65
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,936.96,674.4
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,962.48,691.46
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,982.98,705.39
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,1000.44,717.49
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,1014.69,727.24
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,1025.77,735.12
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,1030.17,739.32
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,1031.29,741.6
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,1028.66,740.81
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,1022.8,738.11
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,1011.35,732.36
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,996.85,724.77
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,975.89,714.09
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,952.17,701.61
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,923.08,684.13
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,891.71,665.06
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,854.13,642.89
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,814.9,619.23
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,776.3,595.56
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,729.72,565.59
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,674.29,529.19
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,619.2,491.71
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,553.97,443.83
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,494.95,397.21
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,419.57,336.3
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,349.32,276.83
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,257.77,196.68
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,170.48,84.64
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,65.2,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,10.01,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,16.92,1.66
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,22.88,13.41
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,28.56,19.02
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,35.22,25.12
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,39.1,28.66
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,41.05,30.3
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,42.95,31.78
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,43.93,32.48
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,66.89,34.84
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,119.62,61.2
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,167.8,93.08
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,217.36,131.52
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,268.69,173.7
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,320.06,216.66
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,372.41,259.88
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,423.79,302.0
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,475.37,343.12
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,526.0,382.5
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,576.23,420.42
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,623.99,456.21
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,670.71,490.4
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,714.88,521.62
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,757.46,550.12
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,797.47,576.52
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,835.52,601.52
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,869.49,622.52
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,901.03,641.86
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,929.51,660.15
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,955.32,676.76
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,975.34,689.76
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,992.31,700.97
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,1005.95,711.65
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,1016.46,720.53
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,1021.31,724.55
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,1022.92,726.7
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,1019.83,725.62
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,1013.56,722.7
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,1002.7,717.4
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,988.83,710.28
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,968.04,699.84
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,944.52,687.65
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,915.22,671.91
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,883.67,654.51
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,846.43,632.4
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,814.75,613.83
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,767.71,584.43
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,719.88,553.82
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,664.77,517.86
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,610.07,480.87
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,544.79,433.06
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,485.99,386.91
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,409.77,325.84
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,338.85,266.31
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,247.79,187.26
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,160.13,71.76
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,60.94,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,10.01,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,17.01,0.44
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,24.33,14.6
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,31.27,21.42
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,35.19,25.2
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,38.95,28.66
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,44.92,33.89
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,47.04,35.64
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,48.22,36.5
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,68.98,38.3
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,113.69,58.07
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,161.36,89.55
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,217.36,133.22
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,268.01,175.11
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,318.96,217.78
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,371.05,260.86
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,422.53,303.13
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,474.35,344.47
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,524.25,382.72
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,573.81,419.42
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,621.81,455.62
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,668.85,490.32
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,713.19,521.46
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,756.09,550.21
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,795.89,576.1
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,833.74,600.57
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,868.3,622.01
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,900.53,641.85
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,928.1,659.99
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,952.97,676.49
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,973.26,690.18
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,990.56,702.11
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,1003.74,711.1
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,1013.77,718.26
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,1018.16,722.5
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,1019.3,724.86
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,1016.25,725.72
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,1010.02,724.71
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,997.7,718.47
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,982.37,710.41
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,961.77,700.03
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,938.49,687.9
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,908.31,669.79
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,875.91,650.13
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,838.02,627.53
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,805.78,608.52
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,758.67,578.99
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,710.81,548.29
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,655.11,511.97
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,599.9,474.6
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,538.22,429.16
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,475.72,380.17
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,399.93,319.18
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,329.49,259.75
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,238.25,180.0
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,149.77,58.89
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,56.64,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,10.01,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,17.11,0.0
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,24.91,15.15
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,32.27,22.55
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,36.13,26.35
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,39.84,29.81
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,59.22,46.86
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,97.99,80.4
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,116.18,95.65
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,135.0,105.85
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,151.76,117.94
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,177.09,136.68
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,209.13,160.12
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,244.26,185.94
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,287.47,214.9
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,342.86,254.16
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,387.54,285.3
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,472.56,348.59
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,522.59,387.86
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,571.86,425.54
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,619.4,460.58
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,666.05,493.89
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,709.85,524.6
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,752.07,553.38
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,791.18,579.09
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,828.41,603.44
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,862.51,624.4
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,894.33,643.74
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,921.91,661.06
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,946.89,676.74
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,968.18,689.31
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,986.62,700.14
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,999.78,709.16
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,1009.85,716.41
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,1015.22,720.87
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,1017.39,723.51
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,1014.01,723.7
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,1007.5,722.09
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,996.68,717.0
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,982.79,710.08
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,961.84,699.05
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,938.21,686.34
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,909.74,669.59
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,878.88,651.2
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,847.89,633.84
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,807.72,609.9
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,762.26,580.7
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,715.82,550.23
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,659.92,513.89
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,604.46,476.52
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,540.31,429.59
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,482.44,384.27
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,405.85,322.69
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,334.67,262.76
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,244.8,183.42
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,156.5,50.83
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,60.02,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,9.05,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,15.29,0.0
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,23.63,13.82
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,31.49,21.58
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,35.39,25.37
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,39.14,28.83
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,41.85,31.15
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,48.89,37.12
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,49.98,37.8
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,66.72,38.34
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,111.87,57.19
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,159.95,88.03
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,208.65,125.15
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,266.23,171.54
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,317.51,213.59
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,369.85,255.91
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,420.87,297.06
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,472.27,337.35
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,522.75,375.36
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,572.83,411.78
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,620.47,445.83
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,667.18,478.25
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,711.36,508.62
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,754.11,537.02
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,793.85,562.76
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,831.65,587.18
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,865.99,608.1
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,898.06,627.51
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,926.02,645.63
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,951.33,662.18
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,970.04,673.36
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,985.65,682.74
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,998.83,693.0
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,1008.91,701.54
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,1014.3,706.48
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,1016.47,709.59
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,1012.57,708.04
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,1005.5,704.72
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,993.76,699.15
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,978.99,691.79
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,957.6,681.24
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,933.55,669.03
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,904.47,653.92
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,880.74,642.15
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,841.96,619.42
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,801.59,595.36
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,754.97,566.88
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,707.55,537.11
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,651.12,500.5
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,598.99,465.69
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,534.44,418.64
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,472.22,370.72
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,395.25,309.64
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,323.78,250.25
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,234.37,172.32
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,145.63,33.94
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,55.52,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,8.58,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,14.16,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,25.27,14.89
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,35.94,25.23
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,43.43,32.18
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,50.89,38.89
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,55.45,42.89
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,59.72,46.48
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,62.07,48.3
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,76.23,49.22
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,115.86,65.74
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,158.87,93.15
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,203.55,127.1
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,250.63,165.33
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,302.71,207.97
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,350.95,247.41
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,398.75,286.43
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,447.31,325.03
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,493.75,360.3
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,538.34,392.87
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,582.81,425.2
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,626.91,456.39
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,668.5,485.15
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,709.38,512.78
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,746.65,538.46
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,782.46,562.18
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,815.46,582.32
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,846.76,601.23
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,873.41,618.34
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,897.76,634.04
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,914.86,645.71
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,935.69,659.88
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,948.08,668.31
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,957.62,675.15
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,963.16,680.08
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,965.71,683.28
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,961.05,682.55
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,961.88,685.49
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,951.07,681.54
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,937.32,675.84
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,915.49,664.13
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,891.18,650.82
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,863.24,634.18
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,832.96,615.91
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,793.49,592.43
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,752.66,567.64
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,708.44,539.93
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,666.92,513.45
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,611.23,476.57
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,556.4,438.95
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,494.9,392.67
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,435.56,346.07
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,360.88,286.04
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,291.75,227.88
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,208.86,154.06
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,124.99,15.44
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,46.65,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,12.87,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,23.3,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,25.31,14.9
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,28.97,19.41
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,33.4,23.68
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,37.63,27.58
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,60.24,47.46
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,80.61,65.05
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,88.25,71.2
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,102.94,74.72
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,113.6,66.66
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,148.64,81.52
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,196.16,118.1
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,252.61,164.42
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,301.67,206.09
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,351.83,248.47
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,401.59,289.95
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,451.71,330.61
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,500.44,368.58
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,548.97,405.13
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,595.11,439.42
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,640.32,472.07
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,683.12,502.49
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,724.46,530.91
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,762.63,556.07
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,798.91,579.84
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,831.54,600.3
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,861.87,619.18
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,888.87,636.73
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,913.3,652.65
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,930.0,663.71
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,943.62,672.95
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,955.7,682.26
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,964.77,689.81
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,969.31,693.68
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,970.77,695.77
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,966.26,695.13
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,958.73,692.71
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,946.74,686.58
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,931.89,678.69
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,910.98,667.43
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,887.57,654.55
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,866.02,641.99
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,834.65,622.75
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,796.56,600.0
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,757.05,575.88
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,710.66,546.37
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,663.69,515.72
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,612.09,481.45
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,558.22,444.18
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,494.51,395.98
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,433.42,347.52
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,359.08,286.39
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,290.33,227.46
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,205.7,150.85
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,119.58,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,44.62,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,8.1,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,13.41,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,23.43,13.21
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,32.65,22.54
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,38.61,28.21
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,44.26,33.39
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,48.27,36.96
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,52.03,40.17
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,53.98,41.69
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,64.54,41.95
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,105.51,58.09
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,149.44,85.99
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,199.77,124.54
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,246.96,163.28
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,294.18,202.97
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,342.78,243.53
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,390.8,283.47
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,439.54,323.0
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,491.66,363.83
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,539.53,400.59
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,584.94,434.55
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,629.65,467.08
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,671.87,497.06
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,712.95,525.54
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,751.04,551.34
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,787.41,575.39
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,820.07,595.69
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,850.71,614.54
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,877.13,631.82
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,901.07,647.55
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,922.27,661.57
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,940.77,673.95
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,953.3,682.18
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,962.85,688.66
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,968.27,693.09
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,970.6,695.72
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,966.55,695.38
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,959.46,693.25
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,948.71,687.5
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,935.02,679.96
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,913.94,669.03
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,890.33,656.44
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,862.58,641.01
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,832.6,623.94
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,802.42,606.2
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,763.32,581.98
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,718.24,553.13
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,672.38,523.06
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,618.07,486.16
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,564.36,448.41
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,505.6,404.35
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,446.04,357.08
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,372.15,296.84
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,303.82,238.37
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,216.92,158.26
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,127.87,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,48.74,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,7.63,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,12.81,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,20.79,10.97
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,28.31,18.87
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,32.78,23.21
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,37.04,27.17
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,55.87,43.72
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,72.98,58.43
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,83.26,67.07
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,97.98,72.36
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,109.41,64.05
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,145.54,79.21
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,209.71,138.45
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,263.43,189.74
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,286.73,201.88
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,351.56,249.35
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,402.0,291.89
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,452.8,333.73
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,502.18,373.42
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,551.63,412.04
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,598.69,447.64
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,644.79,481.53
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,688.56,513.1
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,730.79,542.52
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,769.69,568.56
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,806.65,593.14
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,840.25,615.38
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,871.53,636.04
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,898.65,653.58
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,923.09,669.38
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,943.51,683.0
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,960.97,694.82
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,973.86,704.36
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,983.64,712.04
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,988.75,715.88
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,990.66,717.84
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,987.5,716.23
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,981.21,712.77
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,970.24,706.89
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,956.26,699.19
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,936.05,688.44
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,913.15,675.96
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,885.62,660.76
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,855.72,643.84
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,818.65,621.76
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,779.99,598.23
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,742.92,575.34
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,697.84,546.05
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,643.77,509.29
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,590.13,471.55
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,527.69,425.13
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,467.27,376.92
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,391.47,314.56
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,325.9,257.25
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,236.55,172.18
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,144.42,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,56.57,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,7.15,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,11.97,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,18.64,9.14
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,27.19,17.94
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,31.36,22.04
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,35.39,25.82
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,50.9,39.6
