Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,86.81,71.02
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,109.39,90.28
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,131.78,109.0
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,153.57,120.27
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,168.37,130.81
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,206.76,153.2
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,262.54,190.4
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,285.91,202.5
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,351.85,251.21
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,403.34,294.97
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,455.11,337.79
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,505.53,377.74
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,555.12,415.59
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,602.81,452.54
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,649.52,487.85
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,693.33,519.27
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,735.47,548.39
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,775.15,574.94
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,812.9,600.03
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,846.67,621.16
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,878.02,640.55
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,905.82,658.84
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,930.94,675.43
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,949.86,686.72
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,965.71,696.13
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,978.71,706.59
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,988.59,715.22
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,993.79,719.61
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,995.78,722.12
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,992.21,722.61
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,985.49,721.22
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,974.02,715.45
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,959.51,707.79
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,938.39,697.18
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,914.6,684.76
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,886.21,667.81
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,855.51,649.17
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,817.25,625.97
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,784.57,606.36
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,739.07,577.1
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,692.7,546.52
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,636.87,508.71
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,581.62,469.9
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,517.41,420.83
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,459.44,373.51
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,383.09,309.35
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,312.57,247.25
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,222.62,160.27
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,129.06,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,50.06,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,7.15,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,14.3,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,19.62,9.65
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,26.76,17.53
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,30.89,21.61
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,34.84,25.32
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,63.63,50.81
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,105.06,86.92
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,115.9,95.89
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,133.84,110.8
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,154.89,120.47
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,186.8,143.45
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,211.98,160.74
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,249.43,188.15
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,272.08,194.94
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,348.53,248.23
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,399.73,291.72
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,451.31,334.52
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,501.41,375.0
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,550.76,413.63
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,598.54,450.85
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,645.46,486.53
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,689.56,518.41
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,732.22,548.26
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,772.17,575.17
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,810.22,600.64
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,844.62,622.32
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,876.69,642.31
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,904.53,660.72
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,929.68,677.42
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,949.57,690.75
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,966.42,702.23
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,979.46,711.37
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,989.37,718.64
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,994.11,722.71
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,995.62,724.88
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,991.51,724.54
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,984.22,722.29
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,972.8,716.48
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,958.35,708.79
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,937.22,698.09
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,913.41,685.56
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,884.24,668.3
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,852.83,649.34
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,814.66,627.25
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,782.07,608.69
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,735.28,578.16
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,687.78,546.41
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,631.86,507.16
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,576.55,467.06
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,514.08,418.83
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,451.16,367.51
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,373.49,302.54
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,301.87,239.58
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,208.71,148.23
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,111.59,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,42.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,7.63,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,15.25,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,21.6,10.93
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,29.57,20.0
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,34.4,24.77
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,39.01,29.12
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,49.87,38.75
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,77.96,63.3
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,100.07,82.28
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,121.75,100.53
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,140.28,110.2
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,159.55,124.8
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,180.21,140.0
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,209.77,162.2
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,242.49,186.56
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,277.55,212.62
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,308.57,235.5
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,341.3,259.5
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,421.29,318.68
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,558.05,420.79
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,606.35,456.78
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,653.76,491.59
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,698.35,523.69
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,741.47,553.94
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,781.86,580.66
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,820.33,605.87
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,855.13,627.65
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,887.57,647.74
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,915.76,665.8
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,941.23,682.1
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,959.35,692.33
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,974.26,700.6
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,986.99,709.5
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,996.58,716.53
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,1000.52,718.7
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,1001.23,718.98
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,997.33,719.33
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,990.28,717.82
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,977.14,711.07
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,961.01,702.49
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,938.74,690.88
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,913.87,677.54
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,890.48,664.22
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,857.23,644.09
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,817.55,620.25
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,776.4,594.96
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,726.57,562.09
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,676.32,528.13
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,621.8,491.75
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,564.68,451.75
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,495.41,398.53
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,429.34,345.45
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,348.91,279.09
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,274.89,215.09
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,180.19,123.5
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,63.8,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,13.34,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,21.7,10.54
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,31.53,21.48
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,37.11,26.94
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,42.44,31.91
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,66.36,52.89
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,103.55,84.74
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,118.65,97.14
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,133.41,109.03
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,157.25,120.11
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,182.67,137.75
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,207.48,154.45
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,244.2,180.7
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,278.21,203.59
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,328.29,239.27
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,370.65,267.79
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,453.2,328.23
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,503.42,367.78
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,553.63,406.5
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,601.26,442.06
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,648.03,476.04
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,692.44,507.91
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,735.44,538.13
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,775.31,565.41
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,813.3,591.05
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,847.66,613.03
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,879.72,633.42
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,908.0,653.52
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,933.64,672.04
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,955.1,687.08
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,973.64,700.34
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,986.35,710.58
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,995.89,718.97
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,1000.83,723.56
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,1002.54,726.23
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,999.06,726.73
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,992.41,725.33
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,979.62,718.96
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,963.82,710.7
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,942.89,699.76
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,919.3,687.05
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,889.2,670.15
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,864.35,656.7
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,824.72,632.41
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,783.54,606.67
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,735.85,575.86
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,687.46,543.7
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,629.25,503.75
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,575.69,465.82
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,508.16,413.11
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,443.54,360.25
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,363.14,292.86
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,289.18,227.69
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,192.39,129.21
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,75.97,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,13.34,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,20.87,9.6
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,29.81,20.1
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,35.49,25.69
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,40.9,30.76
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,45.95,35.26
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,67.22,53.88
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,77.51,62.67
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,87.73,71.24
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,103.1,80.2
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,118.57,92.39
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,138.99,108.34
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,159.75,124.33
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,172.95,134.15
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,186.4,144.12
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,221.3,171.02
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,257.21,198.46
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,276.25,212.41
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,303.26,232.4
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,413.75,316.85
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,539.25,410.85
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,623.14,476.2
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,731.11,558.43
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,770.25,585.29
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,807.42,610.65
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,840.36,633.19
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,870.92,654.07
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,897.71,672.09
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,921.8,688.29
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,940.13,700.65
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,955.42,711.08
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,968.35,721.43
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,978.2,729.88
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,982.86,733.6
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,984.33,735.36
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,980.31,733.59
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,973.16,729.89
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,961.86,723.85
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,947.55,715.89
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,925.2,703.55
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,900.23,689.4
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,871.19,672.32
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,847.32,658.76
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,808.02,633.94
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,767.24,607.67
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,720.58,575.39
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,673.18,541.89
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,616.78,502.38
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,564.81,464.8
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,498.73,412.13
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,435.43,359.29
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,356.05,290.94
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,283.21,225.06
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,187.9,122.78
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,75.45,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,12.39,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,21.0,9.18
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,30.88,20.97
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,36.94,26.94
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,42.71,32.36
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,38.34,28.58
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,46.46,35.75
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,56.26,44.35
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,66.07,52.85
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,85.0,65.82
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,103.45,80.68
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,111.73,87.0
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,120.02,93.27
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,144.36,112.32
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,168.97,131.3
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,231.28,179.12
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,301.16,231.82
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,334.83,256.43
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,370.36,282.33
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,417.95,317.81
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,476.14,360.76
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,541.42,409.13
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,617.89,464.82
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,706.23,532.09
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,805.88,604.0
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,840.03,625.17
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,871.98,645.3
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,899.47,663.66
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,924.35,680.36
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,944.18,692.92
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,961.09,703.66
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,973.68,712.59
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,983.16,719.66
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,985.79,722.41
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,985.25,723.29
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,979.98,721.22
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,971.61,717.27
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,956.56,709.42
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,946.83,705.2
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,923.2,692.24
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,897.02,677.6
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,863.66,656.62
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,828.36,634.19
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,786.5,608.04
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,747.46,583.46
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,695.91,549.37
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,644.39,514.36
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,584.3,471.48
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,525.52,426.91
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,453.21,369.74
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,384.53,313.2
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,302.32,244.05
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,226.98,177.86
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,138.1,84.2
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,34.47,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,11.44,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,20.82,8.45
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,31.72,21.62
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,40.24,29.81
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,47.18,36.3
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,43.05,32.75
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,53.93,42.36
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,71.59,57.75
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,88.49,72.2
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,97.21,75.66
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,105.96,82.42
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,115.55,89.79
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,125.16,97.08
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,141.93,110.02
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,158.89,122.95
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,178.07,137.46
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,197.66,152.16
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,201.29,154.39
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,204.88,156.64
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,252.71,193.18
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,301.4,229.77
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,361.09,273.98
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,428.51,323.05
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,600.75,456.6
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,801.94,602.14
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,835.88,622.39
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,867.54,642.39
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,894.63,660.13
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,919.07,676.13
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,937.46,688.63
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,952.79,699.26
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,964.76,707.82
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,973.65,714.5
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,977.96,718.35
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,979.13,720.31
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,974.3,719.89
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,966.38,717.58
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,952.95,710.7
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,936.61,701.94
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,922.16,695.5
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,897.21,681.84
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,866.54,663.19
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,833.76,642.85
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,792.91,617.65
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,750.71,590.93
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,704.52,560.55
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,654.47,526.35
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,595.2,483.64
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,537.14,439.58
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,467.06,383.64
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,400.38,328.1
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,317.71,257.33
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,242.1,189.52
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,145.1,82.88
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,38.9,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,11.44,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,18.85,6.46
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,27.43,17.87
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,32.78,23.23
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,37.89,28.06
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,63.23,50.62
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,91.29,75.25
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,103.51,85.63
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,115.18,95.33
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,144.83,108.32
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,177.49,131.14
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,209.81,158.21
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,235.84,180.81
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,260.34,198.56
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,294.9,224.1
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,345.55,256.76
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,448.96,332.87
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,500.02,373.69
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,550.49,412.89
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,598.86,449.76
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,646.33,484.89
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,691.63,517.52
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,735.54,548.35
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,775.71,575.67
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,813.91,601.07
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,849.05,623.53
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,881.89,644.35
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,910.19,662.98
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,935.75,679.88
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,957.52,693.02
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,976.28,704.27
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,989.62,713.55
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,999.75,720.93
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,1005.08,725.41
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,1007.1,727.96
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,1003.5,727.04
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,996.64,724.21
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,984.05,717.8
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,968.37,709.49
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,946.57,698.19
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,922.05,685.1
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,890.69,666.0
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,857.11,645.31
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,824.92,626.61
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,783.89,601.36
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,733.56,568.94
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,682.75,535.29
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,623.65,495.11
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,565.39,453.89
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,498.39,401.67
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,431.16,346.83
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,347.52,277.06
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,271.13,209.11
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,163.67,84.43
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,49.27,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,10.48,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,18.49,5.38
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,27.54,17.73
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,32.87,23.08
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,37.96,27.88
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,41.1,30.76
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,44.07,33.35
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,77.99,62.87
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,129.78,107.02
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,152.35,117.76
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,178.19,135.83
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,202.9,152.47
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,239.91,179.17
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,262.23,185.12
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,338.3,237.04
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,389.3,279.93
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,440.75,322.25
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,490.89,362.63
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,541.27,402.05
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,589.81,439.88
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,637.48,476.18
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,682.02,508.81
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,725.07,539.66
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,764.92,567.14
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,802.81,592.76
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,837.0,614.94
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,868.8,635.45
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,897.18,654.59
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,922.86,672.01
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,943.91,686.82
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,961.96,699.8
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,975.03,710.37
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,984.91,719.05
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,990.14,723.77
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,992.09,726.51
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,988.41,725.36
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,981.51,722.26
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,968.93,715.52
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,953.28,706.86
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,930.99,694.87
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,906.0,681.06
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,876.13,662.5
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,844.02,642.3
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,804.38,617.6
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,770.29,596.5
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,722.81,565.41
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,674.63,533.03
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,616.64,493.02
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,559.51,452.03
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,490.81,397.93
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,429.41,346.86
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,346.94,277.24
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,271.84,209.17
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,163.05,72.9
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,50.18,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,17.18,3.76
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,25.81,16.3
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,31.24,21.77
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,36.41,26.66
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,39.62,29.56
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,42.66,32.17
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,79.28,63.97
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,132.93,109.33
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,149.61,113.27
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,181.16,133.27
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,180.46,117.66
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,233.61,147.51
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,283.84,189.32
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,335.54,232.53
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,386.64,274.94
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,438.16,316.5
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,488.6,356.29
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,538.93,394.75
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,587.32,430.63
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,634.77,464.76
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,679.25,495.92
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,722.26,525.29
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,762.18,552.22
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,800.13,577.37
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,834.45,599.5
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,866.34,619.99
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,894.3,638.61
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,919.54,655.57
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,939.01,668.19
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,955.39,678.93
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,968.41,688.46
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,978.27,696.14
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,982.62,700.98
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,983.74,703.9
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,979.57,704.04
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,972.21,702.29
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,958.51,695.16
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,941.87,686.23
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,919.89,674.79
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,895.28,661.61
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,863.91,642.52
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,837.95,627.02
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,797.27,602.11
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,755.16,575.86
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,704.19,542.99
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,652.99,509.04
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,597.24,471.26
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,539.19,429.54
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,467.0,373.43
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,398.62,317.85
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,314.47,247.99
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,237.92,179.79
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,117.87,40.05
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,13.97,1.12
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,28.73,18.66
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,35.32,25.27
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,41.59,31.16
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,45.75,34.92
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,49.69,38.29
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,71.95,57.61
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,119.61,98.36
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,142.26,110.57
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,176.04,134.73
