Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,201.4,151.52
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,239.87,179.11
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,260.71,184.95
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,327.1,230.63
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,383.22,277.5
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,433.83,319.32
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,483.43,359.31
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,533.24,398.28
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,580.74,434.43
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,627.46,468.96
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,671.48,500.66
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,714.16,530.61
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,753.43,557.97
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,790.85,582.86
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,825.08,604.76
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,857.05,625.06
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,884.48,643.14
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,909.27,659.55
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,929.56,673.58
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,946.93,685.85
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,958.85,693.8
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,967.66,699.9
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,972.36,703.99
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,973.89,706.21
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,969.36,705.59
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,961.7,703.12
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,948.48,695.76
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,932.29,686.6
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,909.11,674.2
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,891.0,665.22
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,860.9,646.77
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,828.63,626.8
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,787.43,601.59
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,744.88,574.97
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,696.1,543.46
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,646.83,510.63
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,590.39,471.91
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,531.66,429.03
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,462.43,374.35
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,396.69,319.96
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,312.41,248.45
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,235.96,178.39
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,115.46,25.05
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,13.6,0.0
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,27.91,17.88
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,35.46,25.37
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,42.6,32.05
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,47.14,36.14
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,51.41,39.81
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,81.9,66.28
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,130.16,107.39
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,150.86,116.65
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,175.05,133.5
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,193.21,147.33
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,209.83,160.26
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,244.85,185.91
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,283.23,214.12
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,303.81,229.28
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,332.55,250.44
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,409.34,306.21
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,533.8,398.26
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,581.28,434.7
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,628.02,470.2
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,671.93,501.93
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,714.48,531.89
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,753.54,559.57
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,790.76,584.44
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,824.82,605.88
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,856.65,625.71
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,884.39,644.03
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,909.53,660.7
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,926.58,672.18
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,940.5,681.8
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,952.83,690.52
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,962.13,697.42
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,966.33,701.17
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,967.39,703.07
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,962.58,702.26
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,954.71,699.63
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,949.35,697.41
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,933.08,688.1
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,908.89,675.01
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,882.15,660.19
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,850.25,640.47
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,816.27,619.21
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,773.96,593.04
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,734.6,568.48
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,683.49,534.78
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,632.22,500.03
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,570.57,457.01
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,510.4,412.15
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,439.11,355.61
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,371.5,299.58
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,287.13,227.88
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,210.74,157.57
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,100.27,4.05
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,13.69,0.0
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,28.06,17.88
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,35.6,25.45
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,42.74,32.14
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,46.85,35.95
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,50.75,39.39
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,82.19,66.81
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,124.18,102.73
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,135.38,101.33
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,168.13,119.57
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,179.47,116.43
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,225.83,144.62
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,274.95,185.89
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,325.78,228.85
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,376.61,271.97
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,433.33,318.46
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,483.18,358.73
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,533.19,397.99
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,580.72,434.52
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,627.46,469.47
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,671.09,501.36
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,713.35,531.54
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,753.09,559.71
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,790.98,585.11
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,824.72,606.74
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,856.2,626.77
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,883.66,644.99
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,908.47,661.51
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,930.66,676.39
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,950.01,689.5
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,962.98,699.57
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,972.8,707.8
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,977.46,711.42
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,978.89,713.13
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,974.25,710.64
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,966.44,706.26
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,954.03,699.44
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,938.62,690.78
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,916.65,678.8
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,892.05,665.1
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,867.59,650.18
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,833.42,628.57
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,792.84,603.25
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,750.86,576.56
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,701.03,542.94
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,650.79,508.28
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,594.18,469.28
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,535.4,426.28
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,463.68,370.11
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,395.68,314.4
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,309.69,242.88
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,231.99,170.55
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,111.13,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,12.87,0.0
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,26.3,16.2
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,33.46,23.45
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,40.26,29.81
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,43.66,32.98
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,46.9,35.84
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,70.04,55.86
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,90.45,73.07
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,87.89,56.02
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,122.62,65.97
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,169.75,98.41
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,219.27,137.7
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,268.96,179.17
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,326.52,226.98
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,376.94,269.5
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,427.91,311.54
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,477.9,351.75
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,528.27,391.07
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,575.78,427.21
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,622.42,461.64
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,666.59,493.4
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,709.36,523.37
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,749.11,550.83
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,786.96,575.89
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,821.1,597.55
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,852.91,617.58
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,880.56,635.71
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,905.51,652.13
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,921.44,662.79
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,934.03,671.47
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,945.77,679.75
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,954.43,686.17
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,959.82,690.64
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,962.06,693.25
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,956.99,692.28
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,948.84,689.49
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,935.84,682.68
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,919.83,673.99
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,897.68,662.26
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,880.59,653.93
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,850.67,635.58
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,818.5,615.66
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,777.34,590.46
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,734.85,563.85
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,685.95,530.92
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,636.57,496.85
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,580.16,457.98
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,521.71,415.01
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,451.72,359.96
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,385.38,305.33
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,298.88,233.08
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,221.02,159.22
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,104.88,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,12.5,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,25.51,15.41
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,31.81,21.98
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,37.81,27.64
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,40.94,30.57
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,43.93,33.22
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,45.57,34.49
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,52.05,39.9
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,73.03,41.57
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,119.41,62.99
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,167.25,95.64
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,217.41,135.47
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,268.52,178.33
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,327.34,227.45
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,378.47,270.74
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,430.07,313.45
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,479.98,353.89
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,527.85,391.44
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,574.57,426.85
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,620.53,460.61
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,663.94,491.9
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,706.13,521.56
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,744.96,549.29
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,781.95,573.99
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,815.14,594.77
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,846.13,613.98
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,872.78,631.53
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,896.81,647.41
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,917.46,661.18
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,935.27,673.2
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,947.54,681.79
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,956.73,688.55
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,959.1,691.07
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,958.32,691.75
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,952.85,690.92
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,944.3,688.23
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,929.58,680.21
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,919.96,675.69
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,895.71,662.78
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,868.93,648.15
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,835.98,627.89
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,801.09,606.11
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,758.98,581.03
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,719.81,557.43
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,667.72,522.81
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,615.66,487.2
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,553.63,442.76
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,493.22,396.97
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,420.79,338.99
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,352.31,281.85
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,265.84,208.61
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,188.36,133.81
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,87.6,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,13.05,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,26.61,16.31
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,33.78,23.86
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,40.58,30.31
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,42.91,32.58
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,60.13,47.85
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,71.73,57.91
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,83.23,67.69
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,95.17,73.92
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,107.29,83.28
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,128.26,99.8
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,149.39,116.17
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,169.18,130.83
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,189.58,145.78
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,218.81,167.65
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,248.91,189.92
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,356.97,269.41
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,539.92,404.51
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,589.5,441.69
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,638.14,477.93
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,683.44,511.09
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,727.12,542.3
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,767.74,570.74
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,806.32,596.52
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,841.23,620.09
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,873.65,642.0
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,902.09,660.47
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,927.72,677.12
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,946.01,688.09
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,961.03,697.06
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,973.76,706.99
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,983.27,714.99
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,986.67,717.8
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,986.78,718.68
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,981.67,717.76
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,973.35,714.9
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,959.94,707.45
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,943.51,698.14
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,919.96,685.52
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,901.35,676.23
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,869.7,656.71
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,835.82,635.59
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,793.23,609.0
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,749.29,580.99
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,697.82,547.13
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,645.96,511.95
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,587.93,471.51
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,527.71,426.42
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,453.37,366.91
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,383.14,308.04
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,292.47,230.69
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,211.22,147.92
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,80.31,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,12.99,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,25.76,15.35
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,35.27,25.01
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,43.35,32.59
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,47.84,36.78
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,52.11,40.58
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,61.76,48.95
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,94.55,77.27
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,114.41,89.39
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,134.78,105.2
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,162.38,126.19
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,191.5,148.03
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,232.2,176.85
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,279.72,211.04
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,326.85,240.45
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,419.8,308.24
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,469.14,347.98
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,517.7,386.03
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,565.18,422.32
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,612.1,457.15
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,657.24,489.75
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,699.0,519.24
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,737.41,546.86
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,774.08,572.1
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,807.31,593.08
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,838.38,612.5
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,864.62,629.49
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,888.28,644.82
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,907.16,657.52
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,923.16,668.48
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,934.28,675.96
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,942.39,681.65
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,952.97,689.54
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,953.32,690.94
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,946.79,689.02
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,937.19,685.26
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,923.04,677.3
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,906.02,667.56
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,881.23,653.99
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,853.98,638.75
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,820.58,617.94
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,789.56,598.63
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,746.08,571.47
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,701.63,543.08
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,650.02,508.73
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,598.42,473.34
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,534.45,427.18
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,472.33,380.21
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,398.92,321.48
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,329.65,263.6
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,242.11,189.14
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,165.7,110.68
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,60.0,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,12.61,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,24.97,14.42
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,34.44,24.15
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,44.37,33.32
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,49.23,37.84
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,53.85,41.93
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,79.88,64.55
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,117.55,96.71
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,137.02,107.1
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,151.18,116.87
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,180.57,138.38
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,212.86,161.98
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,249.23,186.52
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,301.55,223.81
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,336.84,245.62
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,412.53,301.02
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,461.37,340.21
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,515.28,382.08
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,562.1,417.76
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,608.18,451.9
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,652.11,483.87
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,694.76,514.2
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,733.32,541.84
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,770.05,566.53
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,803.63,587.65
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,835.0,607.16
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,861.87,624.89
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,886.14,640.97
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,900.93,651.39
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,912.48,659.9
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,923.43,667.74
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,931.38,673.76
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,934.41,676.74
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,942.05,682.89
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,935.92,681.14
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,926.75,677.63
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,911.75,669.05
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,893.93,658.73
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,868.78,644.84
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,841.22,629.28
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,807.25,609.18
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,775.81,590.59
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,732.28,563.11
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,687.84,534.43
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,634.03,498.33
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,580.5,461.19
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,516.71,414.33
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,454.88,366.98
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,380.09,307.2
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,308.02,247.16
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,223.69,174.39
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,146.07,92.52
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,52.15,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,13.04,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,25.82,14.85
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,35.66,25.16
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,45.11,33.94
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,52.47,40.67
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,58.23,45.77
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,86.82,70.58
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,121.76,100.31
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,138.71,108.36
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,160.0,123.63
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,191.84,146.15
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,220.87,166.53
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,243.16,172.78
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,306.03,214.75
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,359.11,258.93
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,407.96,299.17
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,451.59,334.92
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,496.09,369.75
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,539.95,403.09
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,583.68,435.44
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,623.8,464.27
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,662.46,491.35
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,699.37,517.84
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,735.05,543.09
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,764.92,563.9
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,792.69,583.09
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,817.14,600.14
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,839.42,615.67
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,857.95,627.13
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,874.02,637.0
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,883.46,644.74
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,890.16,650.88
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,890.4,652.04
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,887.85,651.54
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,879.11,647.95
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,867.69,642.71
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,850.23,632.62
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,830.31,620.92
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,802.55,604.71
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,772.8,586.92
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,736.72,564.58
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,693.91,537.15
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,647.42,505.9
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,600.73,473.73
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,547.89,436.1
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,495.74,397.84
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,432.72,350.24
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,372.25,302.82
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,303.27,246.17
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,238.55,191.25
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,155.99,120.52
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,85.62,48.8
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,31.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,14.3,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,24.74,13.77
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,39.52,28.54
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,51.27,39.45
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,61.96,49.16
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,72.12,58.15
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,92.73,76.0
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,107.86,88.76
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,122.97,93.56
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,156.49,111.46
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,178.34,120.23
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,219.75,147.5
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,263.89,183.61
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,309.7,221.67
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,354.24,258.58
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,400.26,296.02
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,444.65,331.48
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,489.05,365.93
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,531.88,398.5
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,574.75,430.26
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,614.39,458.88
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,653.05,486.13
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,688.7,511.85
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,723.23,536.43
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,752.84,556.5
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,780.63,575.1
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,804.9,592.05
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,827.1,607.55
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,847.01,621.73
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,864.68,634.31
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,873.48,642.04
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,879.59,648.21
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,878.86,648.7
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,875.39,647.54
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,865.7,643.24
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,853.37,637.28
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,834.34,625.53
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,812.98,612.1
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,784.07,594.63
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,748.26,572.28
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,710.77,547.41
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,672.25,521.4
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,625.56,489.7
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,578.71,457.15
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,523.56,417.38
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,469.47,377.23
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,407.04,329.84
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,335.42,273.53
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,267.96,217.74
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,204.56,163.69
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,137.97,105.63
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,70.46,35.1
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,25.56,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
