Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,13.34,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,23.17,12.23
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,38.73,27.81
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,53.78,41.61
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,62.79,49.87
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,73.69,59.52
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,95.26,78.2
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,118.14,97.62
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,136.31,106.01
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,164.9,124.34
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,188.2,136.95
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,228.82,164.5
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,258.69,183.85
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,307.54,220.17
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,351.77,256.93
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,397.49,294.32
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,442.14,330.17
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,488.67,366.65
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,532.31,400.15
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,575.84,432.69
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,616.99,462.96
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,657.46,492.1
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,693.75,518.51
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,728.72,543.64
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,760.52,565.46
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,790.57,585.82
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,815.84,603.34
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,838.87,619.03
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,850.89,627.74
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,859.82,634.57
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,868.99,642.32
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,875.49,648.42
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,877.98,651.02
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,877.7,651.93
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,868.92,648.19
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,857.48,642.8
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,841.91,633.42
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,823.78,622.37
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,796.42,606.12
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,767.04,588.38
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,732.74,565.7
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,696.75,541.5
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,645.62,506.75
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,600.01,475.13
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,548.1,437.95
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,496.67,399.98
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,433.4,351.91
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,372.72,303.96
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,304.51,247.48
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,240.61,192.72
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,167.07,127.97
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,91.47,39.74
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,30.8,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,13.82,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,23.93,12.41
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,36.57,25.87
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,49.9,38.18
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,59.5,46.96
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,68.65,55.1
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,92.37,75.73
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,116.9,96.67
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,134.37,111.16
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,163.94,123.61
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,170.09,116.75
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,211.44,139.98
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,255.74,176.46
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,302.52,215.88
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,348.72,255.05
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,396.21,294.57
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,442.63,332.49
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,487.11,367.58
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,530.26,400.95
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,573.39,433.45
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,614.46,463.73
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,655.11,493.04
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,691.42,519.66
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,726.47,545.02
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,758.33,567.06
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,788.52,587.67
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,813.65,605.44
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,836.56,621.25
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,857.8,636.23
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,872.94,647.18
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,886.73,658.07
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,893.96,664.68
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,895.84,666.89
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,894.83,667.32
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,886.79,664.13
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,875.97,659.19
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,859.44,649.43
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,840.34,637.98
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,812.87,621.64
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,783.31,603.73
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,747.16,579.78
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,709.51,554.5
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,663.48,523.64
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,616.86,491.13
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,556.27,447.31
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,502.23,407.0
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,437.94,357.63
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,376.36,308.47
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,304.37,248.39
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,237.42,190.64
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,163.54,124.82
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,86.26,27.61
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,29.11,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,13.34,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,23.14,11.42
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,35.43,24.95
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,48.41,37.0
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,58.06,45.87
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,67.25,54.09
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,90.53,74.42
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,120.73,100.35
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,139.0,115.31
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,165.18,127.29
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,189.79,141.55
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,223.77,163.92
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,249.86,177.8
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,299.43,213.17
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,345.71,252.36
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,393.24,291.93
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,439.31,329.65
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,485.92,366.81
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,530.33,401.4
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,574.49,434.88
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,618.22,467.33
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,658.44,496.63
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,695.01,523.58
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,730.17,549.15
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,761.38,570.79
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,790.69,590.44
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,815.36,607.33
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,837.72,622.7
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,848.5,630.61
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,853.3,634.66
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,862.37,642.45
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,868.77,648.54
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,871.07,651.02
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,870.61,651.78
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,861.75,647.93
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,850.23,642.4
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,835.09,633.47
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,817.4,622.84
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,789.55,606.02
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,759.72,587.69
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,725.93,566.17
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,690.47,543.01
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,638.66,506.98
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,592.4,474.19
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,539.93,435.84
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,488.04,396.79
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,424.17,346.67
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,363.07,297.07
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,294.37,239.63
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,230.27,184.21
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,156.71,118.23
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,69.46,10.07
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,25.95,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,12.87,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,21.16,9.4
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,32.36,22.14
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,43.09,32.18
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,50.26,38.82
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,57.4,45.21
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,71.2,57.24
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,95.75,78.36
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,112.18,92.1
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,129.33,101.36
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,165.87,129.13
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,196.57,151.64
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,231.08,176.97
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,269.21,205.16
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,311.69,235.44
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,364.03,273.94
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,416.11,312.13
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,494.97,371.68
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,540.56,406.83
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,585.71,440.87
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,628.87,472.58
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,671.06,502.82
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,709.22,529.56
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,745.75,554.66
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,778.44,576.39
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,809.06,596.16
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,835.0,613.58
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,858.43,629.39
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,875.28,640.92
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,889.18,650.66
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,898.73,657.67
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,905.3,662.87
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,906.97,665.4
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,905.63,666.08
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,897.56,662.99
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,886.56,658.1
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,869.91,648.57
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,855.45,640.6
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,828.76,625.19
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,799.88,608.21
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,763.83,586.27
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,726.19,562.84
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,680.56,533.89
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,634.27,503.66
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,579.5,464.73
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,525.25,424.58
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,455.17,370.45
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,393.29,320.62
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,319.03,258.8
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,250.33,199.46
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,170.75,127.33
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,86.24,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,30.36,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,12.39,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,21.1,8.82
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,29.92,20.09
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,38.26,28.05
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,43.01,32.56
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,47.53,36.67
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,74.96,60.79
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,106.0,87.6
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,116.7,96.2
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,149.26,108.05
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,184.92,132.3
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,221.81,160.22
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,244.45,169.44
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,302.35,210.36
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,353.39,254.38
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,410.43,302.05
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,460.75,343.59
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,511.53,384.3
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,559.86,421.98
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,607.33,457.83
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,651.73,490.66
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,694.54,521.49
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,733.9,550.3
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,771.28,576.01
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,804.39,597.17
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,834.98,616.52
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,861.92,634.6
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,886.11,650.9
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,900.69,660.04
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,911.87,667.07
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,922.87,675.05
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,930.78,681.13
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,932.73,683.84
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,931.55,684.64
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,931.93,687.62
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,921.96,683.83
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,906.14,674.91
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,887.45,664.16
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,861.45,649.41
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,833.03,632.92
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,798.1,611.69
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,765.4,591.77
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,720.36,562.55
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,674.5,532.1
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,620.04,494.35
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,565.91,455.26
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,499.04,404.58
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,434.59,353.53
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,357.57,289.5
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,285.67,227.18
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,193.42,142.58
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,98.51,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,36.22,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,11.91,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,20.26,7.54
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,29.12,19.34
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,37.49,27.35
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,34.51,24.97
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,42.73,32.28
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,52.52,40.87
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,62.33,49.3
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,77.24,62.02
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,91.81,70.75
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,109.81,85.05
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,127.89,99.18
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,150.48,116.61
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,173.53,134.17
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,196.69,151.59
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,220.49,169.35
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,267.02,204.2
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,322.34,245.22
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,410.88,311.39
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,523.96,394.83
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,598.86,451.46
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,690.91,520.04
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,731.05,548.81
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,769.26,574.74
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,804.52,598.53
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,837.46,620.7
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,864.61,638.57
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,888.96,654.61
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,908.19,666.45
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,924.29,676.31
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,935.46,685.72
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,943.39,693.21
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,946.24,696.18
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,945.83,697.19
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,939.36,695.7
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,929.72,692.26
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,914.28,683.68
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,895.95,673.23
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,877.93,664.33
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,850.11,648.6
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,815.08,626.74
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,778.13,603.22
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,734.1,575.89
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,689.0,547.0
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,637.67,511.46
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,583.22,472.33
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,517.58,422.48
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,454.23,371.86
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,373.64,304.28
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,298.79,238.7
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,205.3,149.63
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,107.31,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,40.28,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,11.44,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,19.42,6.13
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,28.8,18.9
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,37.65,27.34
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,45.11,34.24
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,67.02,53.65
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,81.74,66.59
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,96.33,79.2
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,120.31,99.53
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,146.04,114.86
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,159.91,125.25
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,173.47,135.49
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,185.09,144.1
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,196.56,152.53
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,209.06,161.71
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,221.62,170.85
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,257.28,197.57
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,300.91,229.98
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,424.44,324.11
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,598.9,453.97
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,642.1,485.14
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,683.72,515.27
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,722.46,543.79
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,759.38,570.34
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,791.9,591.29
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,822.02,610.5
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,848.18,628.19
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,871.7,644.18
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,891.32,658.04
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,908.07,670.12
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,918.5,678.69
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,925.82,685.39
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,927.28,687.43
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,932.77,692.35
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,926.37,690.39
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,916.87,686.57
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,899.52,676.22
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,879.31,664.06
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,853.3,648.85
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,824.87,631.91
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,789.26,608.9
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,756.06,587.41
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,710.21,557.5
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,663.58,526.35
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,607.84,487.42
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,552.64,446.93
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,485.21,394.6
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,420.31,342.12
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,340.53,275.48
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,266.44,210.96
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,176.98,124.49
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,64.1,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.72,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.12,0.55
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,23.67,14.55
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,36.22,26.18
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,51.27,39.81
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,66.15,53.09
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,81.28,66.33
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,96.27,79.16
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,122.84,101.74
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,143.95,112.9
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,162.43,126.79
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,181.09,140.99
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,215.12,166.37
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,252.43,194.28
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,291.83,222.94
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,345.05,262.53
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,402.07,303.78
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,497.48,376.0
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,545.13,413.95
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,592.17,450.71
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,635.82,483.39
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,678.58,514.56
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,716.57,542.77
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,752.73,569.26
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,785.1,590.69
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,815.16,610.4
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,841.07,628.11
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,864.36,644.11
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,880.95,654.39
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,900.52,666.78
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,911.25,675.93
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,918.89,683.24
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,920.56,685.39
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,919.09,685.62
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,910.77,682.37
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,899.42,677.21
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,883.49,667.71
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,864.72,656.37
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,838.05,640.84
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,813.4,626.64
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,779.57,604.6
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,743.85,581.01
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,697.71,550.52
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,650.87,518.82
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,597.58,481.28
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,544.45,441.81
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,477.76,390.22
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,413.57,338.35
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,337.59,274.15
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,266.93,211.65
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,176.75,120.28
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,63.14,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,10.48,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,17.77,3.14
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,26.76,17.11
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,35.25,25.32
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,54.21,42.39
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,83.49,68.3
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,100.02,82.64
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,116.19,96.35
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,109.3,89.95
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,127.71,89.59
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,145.65,89.56
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,190.3,114.81
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,241.12,156.9
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,293.69,201.97
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,352.02,251.72
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,404.64,296.33
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,455.73,338.11
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,506.49,378.21
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,554.84,416.22
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,602.25,452.44
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,646.87,485.72
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,689.97,517.09
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,729.57,546.4
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,767.13,572.88
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,801.36,595.16
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,833.16,615.7
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,860.29,633.92
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,884.59,650.33
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,907.22,666.11
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,926.91,680.05
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,938.55,688.42
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,946.87,694.81
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,950.04,697.98
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,949.85,699.13
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,943.52,697.36
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,933.92,693.58
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,918.77,684.87
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,900.6,674.24
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,875.58,660.3
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,847.98,644.54
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,814.48,624.49
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,785.85,607.63
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,741.29,578.7
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,695.6,548.38
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,641.51,510.92
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,587.56,472.28
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,521.66,422.67
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,462.42,374.97
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,381.54,307.14
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,306.78,240.85
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,204.53,131.72
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,84.53,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,10.48,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,17.9,1.82
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,25.96,16.31
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,33.58,23.8
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,38.14,28.17
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,42.49,32.17
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,70.52,56.9
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,113.46,94.19
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,131.23,109.04
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,154.9,120.57
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,160.23,124.45
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,167.06,130.77
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,188.01,146.42
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,209.66,162.42
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,254.39,195.58
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,311.58,238.29
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,376.87,284.76
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,497.91,375.97
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,546.52,415.11
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,594.2,452.86
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,639.38,487.09
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,683.08,519.34
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,723.4,549.48
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,761.66,576.18
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,795.64,598.35
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,827.12,618.68
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,854.82,637.6
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,879.67,654.63
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,895.31,665.52
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,907.43,674.23
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,918.8,682.57
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,926.97,688.91
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,930.58,692.35
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,930.89,693.74
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,924.64,691.93
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,915.23,688.13
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,901.84,680.7
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,885.4,671.27
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,769.42,591.7
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,639.36,496.18
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,611.74,478.32
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,582.15,458.16
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,614.24,487.07
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,631.21,502.68
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,575.64,462.72
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,521.14,421.58
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,458.99,373.27
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,398.98,324.44
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,324.92,261.54
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,256.18,200.01
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,139.23,81.27
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
