Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,9.53,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,15.73,0.0
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,27.11,17.09
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,38.02,27.51
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,48.01,36.7
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,57.52,45.26
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,65.41,52.18
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,72.89,58.55
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,55.1,42.69
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,78.19,39.11
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,134.23,71.41
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,185.33,108.81
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,237.02,151.27
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,290.19,196.65
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,342.64,242.26
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,395.49,287.5
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,447.08,330.17
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,498.19,371.03
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,546.98,409.59
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,594.7,446.21
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,640.26,480.42
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,684.31,512.69
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,724.43,542.52
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,762.37,568.72
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,796.55,590.97
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,828.2,611.4
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,855.74,631.24
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,880.33,649.22
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,899.75,662.83
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,915.91,674.41
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,927.42,682.46
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,935.61,688.45
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,939.28,691.89
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,939.56,693.26
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,932.96,690.98
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,923.08,686.65
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,908.98,678.55
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,891.79,668.46
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,866.85,654.15
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,839.3,638.0
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,806.22,616.86
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,771.09,594.07
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,728.28,567.44
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,690.85,544.02
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,637.16,506.75
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,583.6,468.26
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,518.43,418.24
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,455.45,366.72
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,373.44,297.65
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,303.46,233.86
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,159.62,81.97
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,9.05,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,15.28,0.0
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,21.66,12.43
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,30.28,20.75
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,34.25,24.6
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,38.12,28.15
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,39.67,29.53
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,41.21,30.79
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,42.28,31.58
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,75.0,37.37
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,131.46,69.47
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,182.95,107.09
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,234.83,150.01
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,287.88,195.79
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,340.84,242.24
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,394.2,288.37
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,445.94,332.27
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,496.93,374.27
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,545.82,414.22
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,593.69,452.36
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,638.85,486.77
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,682.38,519.07
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,722.61,549.14
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,760.72,575.77
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,794.96,598.21
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,826.64,618.75
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,854.03,637.26
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,878.5,653.81
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,896.36,665.95
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,910.9,675.98
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,921.88,684.04
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,929.57,690.05
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,932.35,692.92
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,931.79,693.73
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,924.86,690.12
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,914.71,684.5
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,899.4,675.77
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,881.08,665.06
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,856.12,650.83
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,828.64,634.76
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,794.53,612.61
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,765.17,593.68
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,721.17,564.73
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,676.12,534.39
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,621.7,496.23
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,567.47,456.82
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,501.07,404.88
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,441.6,355.53
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,359.15,285.81
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,283.5,217.08
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,139.4,57.34
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,9.05,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,15.38,0.0
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,22.21,12.78
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,28.69,19.36
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,33.09,23.57
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,40.85,30.57
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,56.14,44.05
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,94.35,77.24
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,102.62,83.99
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,111.16,86.67
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,114.47,88.89
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,117.48,90.85
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,132.67,102.57
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,147.95,114.19
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,172.95,133.21
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,198.62,152.56
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,240.89,184.34
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,290.42,221.2
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,334.53,254.13
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,381.59,289.11
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,441.12,333.07
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,510.48,383.64
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,626.07,473.36
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,762.36,574.98
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,796.19,596.72
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,827.36,617.37
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,854.68,635.63
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,879.1,651.96
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,897.79,664.87
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,913.25,675.77
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,924.19,683.05
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,931.81,688.26
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,934.68,690.47
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,934.2,690.64
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,927.82,689.22
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,918.22,685.8
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,901.7,676.48
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,882.2,665.23
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,856.44,650.62
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,828.19,634.19
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,797.51,614.98
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,758.17,589.33
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,712.43,559.45
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,665.78,528.1
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,606.73,486.39
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,552.79,446.61
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,483.58,392.12
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,417.37,337.52
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,329.26,263.01
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,248.73,189.85
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,122.91,32.47
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,8.58,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,14.2,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,25.05,14.98
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,35.02,24.81
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,40.77,30.3
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,46.25,35.33
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,49.33,38.05
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,52.25,40.51
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,53.45,41.29
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,79.4,45.21
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,124.67,68.42
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,177.74,106.55
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,235.12,159.35
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,280.44,201.82
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,317.77,227.85
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,377.23,273.09
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,431.46,317.3
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,482.21,358.09
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,530.27,395.89
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,577.43,431.88
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,621.26,464.46
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,663.42,494.96
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,702.37,523.55
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,739.27,549.48
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,772.87,571.33
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,804.02,591.44
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,830.51,609.22
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,854.19,625.19
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,868.62,635.53
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,879.63,643.79
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,890.5,652.1
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,898.25,658.49
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,900.7,661.51
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,899.95,662.57
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,892.71,660.76
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,882.42,657.02
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,866.5,648.22
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,854.73,642.33
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,828.77,627.62
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,800.41,611.17
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,765.75,588.86
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,729.28,564.97
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,682.84,535.14
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,639.39,506.66
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,583.16,466.68
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,527.76,425.01
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,457.85,370.43
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,391.17,315.82
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,305.35,242.88
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,226.98,170.72
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,111.53,5.19
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,21.03,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,27.71,17.04
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,37.07,26.65
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,44.08,33.31
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,50.72,39.41
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,54.41,42.69
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,57.91,45.66
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,60.35,47.59
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,85.03,51.69
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,129.86,74.51
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,177.72,108.47
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,226.29,147.69
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,281.57,193.93
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,330.75,236.66
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,380.88,279.82
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,429.24,320.1
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,484.71,364.81
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,532.3,403.77
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,578.94,441.11
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,622.38,474.57
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,664.18,506.04
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,702.95,535.72
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,739.68,563.13
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,772.76,585.45
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,803.38,605.98
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,829.74,624.48
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,853.3,641.14
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,869.16,652.62
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,881.71,662.0
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,892.09,670.81
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,899.35,677.64
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,902.19,680.59
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,901.82,681.52
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,895.06,677.95
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,892.2,677.24
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,877.3,668.31
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,859.44,657.48
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,833.88,642.78
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,805.88,626.23
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,769.5,602.25
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,731.37,576.67
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,688.73,548.34
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,642.0,516.13
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,581.85,472.52
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,522.88,426.9
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,451.01,369.55
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,382.46,312.31
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,289.89,232.73
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,207.14,155.12
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,98.92,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,8.1,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,14.27,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,27.37,16.69
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,40.76,30.06
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,49.24,38.06
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,57.37,45.44
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,63.11,50.56
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,67.05,53.91
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,67.51,54.08
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,88.25,55.79
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,132.75,78.04
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,180.48,111.64
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,227.73,149.56
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,282.87,195.84
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,332.65,238.81
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,383.43,282.04
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,432.6,323.07
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,488.05,367.78
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,535.59,405.74
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,582.24,441.96
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,626.66,475.51
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,669.64,507.14
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,708.88,536.71
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,746.13,564.34
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,779.28,586.26
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,809.97,606.42
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,836.89,625.18
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,861.02,642.12
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,880.62,654.82
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,897.18,665.57
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,907.82,673.42
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,915.21,679.27
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,917.11,681.98
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,915.74,682.65
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,908.37,680.1
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,897.84,675.56
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,881.51,666.16
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,869.26,659.68
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,841.9,643.69
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,812.07,625.91
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,775.48,601.9
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,737.11,576.34
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,690.27,545.36
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,646.42,515.74
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,586.61,473.02
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,527.91,428.35
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,456.76,372.02
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,388.98,315.64
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,298.65,238.02
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,216.77,158.74
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,103.36,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,7.63,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,12.91,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,23.13,12.91
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,32.75,22.86
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,37.76,27.75
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,42.56,32.22
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,45.05,34.38
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,47.43,36.32
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,48.54,37.05
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,74.63,43.36
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,121.71,65.32
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,171.61,99.46
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,221.69,139.19
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,273.46,182.42
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,325.07,226.23
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,382.7,273.87
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,433.19,314.8
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,484.02,354.8
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,531.98,392.6
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,578.99,428.69
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,623.54,462.11
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,666.49,493.61
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,706.23,523.26
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,743.89,550.74
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,777.14,572.65
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,807.81,592.77
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,834.45,611.0
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,858.23,627.41
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,872.76,637.83
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,883.85,646.17
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,893.82,653.53
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,900.61,658.94
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,902.02,661.35
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,900.24,661.82
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,898.38,662.98
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,886.87,657.81
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,869.44,647.88
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,849.14,636.06
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,821.85,620.05
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,792.19,602.32
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,756.58,579.33
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,719.14,554.77
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,674.67,526.28
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,626.01,493.86
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,569.22,453.28
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,513.27,410.77
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,441.24,354.48
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,372.71,298.26
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,285.13,223.79
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,205.86,145.03
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,78.01,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,7.15,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,14.3,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,21.84,11.57
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,31.05,21.27
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,36.14,26.16
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,41.02,30.6
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,43.98,33.24
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,46.8,35.62
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,48.3,36.69
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,72.6,42.7
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,118.87,63.28
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,167.96,96.14
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,218.16,135.44
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,269.91,178.12
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,321.14,221.12
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,378.42,267.91
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,428.6,307.82
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,478.45,346.08
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,525.59,382.09
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,571.85,416.39
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,616.32,448.85
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,659.38,479.52
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,698.27,508.2
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,735.16,535.14
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,767.98,557.09
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,798.35,577.25
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,824.96,595.23
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,848.8,611.49
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,866.41,624.25
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,880.88,635.11
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,890.79,643.62
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,897.51,650.25
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,899.54,653.1
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,898.36,654.01
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,890.01,649.58
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,878.57,643.3
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,869.07,638.44
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,849.87,627.18
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,822.35,611.3
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,792.44,593.71
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,756.73,571.08
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,719.21,546.89
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,671.15,515.52
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,626.41,485.75
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,569.37,445.75
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,513.19,403.73
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,441.02,348.6
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,372.49,293.48
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,283.99,219.45
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,204.02,137.02
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,77.14,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,13.34,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,21.49,10.79
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,31.18,21.0
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,37.15,26.61
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,42.83,31.71
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,45.7,34.25
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,48.44,36.55
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,49.86,37.54
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,72.19,43.06
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,118.43,63.13
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,167.55,95.78
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,217.25,134.37
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,268.66,176.5
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,319.68,219.22
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,371.44,261.85
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,426.24,305.04
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,475.61,342.79
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,523.14,378.23
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,569.81,411.6
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,613.82,442.24
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,656.39,470.83
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,695.24,498.16
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,732.08,523.71
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,765.57,545.01
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,796.67,564.52
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,822.89,582.66
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,846.29,599.1
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,856.91,606.28
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,869.15,614.63
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,879.28,623.71
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,886.3,630.97
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,886.58,632.8
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,883.7,632.77
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,873.99,628.01
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,861.26,621.43
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,842.13,611.13
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,820.31,599.04
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,795.19,585.18
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,764.07,567.13
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,724.8,543.51
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,684.21,518.46
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,633.77,486.2
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,583.1,452.3
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,521.06,407.41
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,460.44,361.83
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,385.28,303.28
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,313.35,244.96
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,227.08,173.1
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,147.54,91.92
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,52.08,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,12.39,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,23.1,11.84
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,35.45,24.91
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,43.72,32.68
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,52.51,40.6
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,56.53,44.19
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,60.37,47.45
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,62.75,49.32
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,77.5,50.39
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,120.85,69.35
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,167.45,100.44
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,215.27,137.76
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,265.1,178.9
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,318.86,224.04
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,368.41,265.59
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,416.89,305.66
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,465.89,345.1
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,512.63,382.58
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,558.78,418.69
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,602.09,451.07
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,644.21,481.75
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,682.97,510.34
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,719.93,537.19
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,750.57,558.19
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,779.95,576.98
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,805.14,594.06
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,827.68,609.42
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,847.43,623.02
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,860.1,632.03
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,869.11,638.39
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,875.02,642.86
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,876.24,644.8
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,874.33,644.84
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,865.03,640.97
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,852.74,635.25
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,834.49,624.71
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,813.47,612.33
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,788.58,598.1
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,757.88,579.67
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,720.85,555.71
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,682.29,530.25
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,632.64,496.65
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,582.75,461.67
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,523.53,417.91
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,465.43,373.22
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,391.62,314.6
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,321.77,256.56
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,234.69,181.66
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,154.24,90.09
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,56.55,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,12.39,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,21.95,10.58
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,34.32,23.98
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,40.56,30.02
