Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,46.53,35.5
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,49.36,38.07
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,69.81,55.92
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,90.65,73.74
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,111.21,86.77
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,140.64,109.61
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,171.77,133.08
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,190.97,146.59
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,219.3,167.19
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,258.94,195.38
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,311.71,233.7
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,363.52,269.76
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,432.17,319.29
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,488.76,361.59
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,563.68,417.1
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,607.63,448.73
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,650.27,478.78
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,688.94,507.27
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,725.6,533.96
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,759.15,556.54
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,790.36,577.03
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,816.44,594.85
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,839.7,610.91
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,852.6,620.28
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,861.98,627.54
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,871.12,634.38
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,883.1,643.22
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,884.37,645.55
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,882.43,645.99
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,873.51,642.83
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,861.53,637.76
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,843.18,627.21
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,822.04,614.82
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,793.37,598.1
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,762.45,579.68
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,727.76,558.58
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,687.92,533.31
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,638.42,501.28
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,588.66,467.81
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,527.64,422.43
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,468.01,376.22
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,391.91,315.34
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,320.09,255.25
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,228.34,176.24
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,142.22,72.5
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,51.91,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.48,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,21.56,9.82
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,33.97,23.71
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,42.3,31.63
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,51.09,39.64
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,61.2,48.65
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,80.35,65.37
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,100.79,82.89
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,121.08,95.35
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,142.56,111.97
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,165.31,129.18
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,190.42,147.27
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,225.42,173.08
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,259.01,197.97
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,289.72,220.7
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,353.25,265.01
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,458.17,343.13
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,503.83,379.29
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,548.9,414.31
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,591.92,447.07
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,633.71,478.14
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,671.4,506.38
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,707.3,532.9
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,739.1,555.07
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,768.59,574.53
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,793.62,591.73
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,815.97,607.18
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,831.07,616.59
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,843.03,624.01
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,851.29,631.21
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,856.51,636.54
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,855.98,637.26
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,852.4,636.1
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,842.23,631.51
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,829.15,625.07
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,813.38,615.94
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,791.14,602.35
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,761.35,584.3
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,729.56,564.65
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,689.48,537.64
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,648.18,509.34
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,596.95,474.55
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,545.71,438.04
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,483.76,390.94
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,419.96,340.67
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,346.64,281.01
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,278.39,223.11
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,194.93,149.67
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,110.92,43.53
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,38.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,8.58,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,23.09,10.2
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,36.39,25.7
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,47.37,36.11
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,57.88,45.77
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,53.81,42.3
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,54.86,43.17
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,73.75,59.64
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,91.86,71.62
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,113.0,88.7
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,134.26,105.59
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,158.05,123.99
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,182.74,142.89
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,238.27,184.16
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,301.72,231.63
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,351.7,268.36
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,418.79,318.85
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,443.01,337.66
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,463.34,352.88
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,479.21,364.38
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,492.31,373.4
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,541.65,410.92
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,595.0,450.98
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,674.19,512.53
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,758.3,576.47
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,783.29,593.55
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,805.68,609.32
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,824.75,623.16
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,841.05,635.23
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,850.25,642.26
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,856.38,647.36
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,857.72,649.63
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,855.95,649.91
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,846.56,646.01
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,834.2,640.16
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,816.93,630.91
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,796.87,619.67
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,768.51,602.15
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,741.78,585.68
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,705.28,560.85
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,667.19,534.46
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,618.25,500.07
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,569.13,464.21
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,510.34,418.71
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,452.83,372.35
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,378.58,310.85
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,308.59,250.26
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,218.04,168.48
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,126.48,30.61
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,46.89,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,10.48,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,22.49,9.03
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,35.74,25.16
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,43.25,32.6
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,51.56,40.34
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,65.93,53.23
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,90.35,74.74
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,105.96,88.14
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,121.57,101.3
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,128.97,102.19
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,135.79,107.33
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,181.67,141.81
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,238.39,184.72
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,257.32,199.76
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,275.15,213.76
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,311.5,241.29
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,346.14,267.44
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,409.09,315.77
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,486.28,375.28
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,515.5,396.93
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,539.49,414.31
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,628.36,484.88
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,730.49,564.36
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,764.28,588.78
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,795.6,611.14
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,822.28,630.02
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,846.11,646.95
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,863.46,659.44
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,877.56,669.83
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,887.78,677.4
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,894.74,682.86
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,897.27,685.69
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,896.51,686.4
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,888.38,683.18
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,877.09,677.91
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,865.6,672.59
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,844.62,660.55
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,816.05,642.8
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,785.1,623.18
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,745.07,595.44
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,703.5,566.18
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,656.61,533.31
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,605.88,496.49
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,539.79,445.12
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,475.62,393.01
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,396.4,326.38
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,321.86,261.01
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,217.53,166.54
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,114.42,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,41.67,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,21.28,7.29
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,34.96,24.31
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,45.23,34.18
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,55.08,43.27
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,61.79,49.45
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,68.2,55.17
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,70.25,56.78
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,74.59,60.33
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,116.61,70.58
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,162.12,99.67
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,208.09,135.1
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,256.83,175.67
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,305.47,217.63
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,355.27,260.38
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,407.61,304.36
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,455.54,343.99
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,501.42,381.62
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,546.78,417.89
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,590.42,451.25
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,633.57,483.37
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,671.61,510.59
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,707.81,535.79
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,740.4,558.46
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,772.0,578.95
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,796.72,595.04
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,818.7,609.28
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,837.11,621.66
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,852.59,632.2
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,861.12,638.24
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,866.49,642.38
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,873.45,646.51
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,871.54,644.87
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,862.38,641.14
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,850.14,635.51
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,831.53,624.46
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,810.11,611.59
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,780.84,594.46
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,749.35,575.61
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,709.42,549.78
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,671.98,525.25
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,621.92,491.42
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,571.72,456.09
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,508.15,407.69
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,446.42,358.71
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,369.73,296.6
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,297.73,235.52
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,204.63,150.9
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,107.23,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,39.89,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,6.67,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,19.7,5.28
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,33.41,22.93
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,43.35,32.45
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,52.87,41.16
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,58.91,46.62
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,64.98,51.9
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,68.01,54.37
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,72.24,57.8
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,114.13,68.49
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,159.55,96.79
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,205.84,132.0
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,254.43,171.9
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,302.52,212.69
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,351.78,254.27
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,403.25,296.31
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,458.52,340.62
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,505.72,378.08
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,552.03,413.71
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,595.71,447.02
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,637.92,478.45
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,676.88,507.48
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,713.83,534.58
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,746.58,557.09
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,776.88,576.98
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,803.15,594.84
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,826.58,610.86
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,842.2,621.79
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,854.54,630.71
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,863.93,637.84
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,870.12,643.01
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,870.66,644.59
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,867.96,644.2
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,859.31,639.54
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,854.05,637.33
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,836.57,627.39
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,816.22,615.6
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,787.41,598.72
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,756.3,580.08
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,717.83,554.81
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,677.75,527.97
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,627.94,494.08
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,581.89,461.96
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,521.19,416.4
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,461.99,369.89
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,385.11,307.55
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,313.08,246.11
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,217.92,156.88
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,117.36,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.09,0.73
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,26.8,17.19
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,32.12,22.57
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,37.22,27.35
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,40.0,29.93
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,46.93,36.03
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,77.09,62.21
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,128.91,106.28
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,153.76,118.71
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,181.31,138.36
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,212.14,156.32
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,255.98,185.53
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,287.34,203.24
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,357.5,254.14
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,408.15,296.47
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,458.82,337.82
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,506.67,375.93
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,553.49,412.13
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,556.2,414.39
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,543.71,404.05
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,624.93,466.28
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,716.81,534.87
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,749.62,556.93
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,779.81,577.01
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,805.99,595.15
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,829.26,611.43
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,843.61,621.86
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,854.49,630.18
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,863.98,637.34
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,870.24,642.5
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,870.09,643.54
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,866.7,642.61
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,857.04,638.87
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,850.69,637.51
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,832.05,626.57
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,810.6,613.78
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,781.6,596.56
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,750.35,577.58
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,711.04,551.41
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,670.23,523.73
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,622.56,492.25
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,571.31,456.58
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,508.55,408.82
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,447.58,360.25
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,368.52,295.45
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,294.67,231.85
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,197.16,137.84
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,74.91,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,16.25,0.91
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,31.72,21.2
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,49.33,37.52
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,64.72,51.48
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,80.94,65.84
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,96.82,79.51
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,112.67,92.6
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,128.13,104.99
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,148.25,114.21
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,169.25,129.33
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,200.13,150.95
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,234.71,175.35
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,272.03,198.31
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,333.66,241.46
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,381.59,275.4
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,454.92,329.32
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,502.96,366.88
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,550.06,402.91
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,594.17,435.04
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,636.69,465.12
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,675.73,494.47
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,712.66,521.96
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,745.56,544.71
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,775.89,564.77
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,801.9,582.08
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,825.0,597.58
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,754.33,549.06
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,657.34,478.56
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,773.37,564.57
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,869.0,629.0
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,869.2,629.47
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,866.15,628.93
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,857.35,624.3
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,845.47,617.81
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,833.82,612.06
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,813.04,600.24
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,783.67,583.42
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,752.02,564.86
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,713.25,541.35
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,672.93,516.13
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,622.06,482.2
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,575.04,449.71
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,511.95,402.7
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,450.72,354.93
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,371.25,291.76
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,297.11,229.26
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,196.04,129.47
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,72.88,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,11.59,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,23.21,13.92
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,37.73,27.35
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,51.89,40.09
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,66.73,53.23
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,81.41,65.94
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,96.34,78.39
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,111.11,90.39
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,134.53,104.21
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,159.53,122.77
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,176.24,134.47
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,201.14,152.53
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,244.16,183.28
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,287.28,214.18
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,345.52,251.77
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,450.06,326.05
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,475.73,347.45
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,492.53,360.64
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,554.55,406.15
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,630.28,460.37
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,668.91,488.59
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,705.39,515.25
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,737.69,537.03
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,767.39,556.13
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,793.24,573.82
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,816.18,589.71
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,830.82,599.1
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,842.08,606.45
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,850.82,613.03
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,856.34,617.67
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,855.67,618.95
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,851.78,618.29
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,842.52,614.57
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,830.22,608.98
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,817.07,602.12
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,794.96,589.27
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,765.46,572.16
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,733.76,553.34
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,694.1,527.84
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,653.06,500.83
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,605.99,470.12
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,555.59,435.19
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,492.92,388.18
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,432.16,340.44
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,352.26,275.86
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,277.96,212.48
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,176.81,108.45
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,58.24,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,11.99,0.0
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,24.4,14.55
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,29.84,20.12
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,35.06,24.95
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,37.95,27.61
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,44.73,33.51
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,46.04,34.46
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,47.34,35.35
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,86.81,43.91
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,135.65,71.55
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,185.31,107.8
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,242.86,153.72
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,293.37,195.43
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,344.43,237.23
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,394.34,277.05
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,444.63,315.77
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,492.2,351.46
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,538.73,384.88
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,582.46,415.47
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,624.57,443.83
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,625.58,443.34
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,612.75,432.92
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,686.44,485.75
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,762.65,536.84
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,788.52,554.32
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,811.46,570.55
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,766.28,542.04
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,703.35,497.87
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,707.63,504.29
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,709.72,508.73
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,698.54,502.23
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,685.26,494.36
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,770.94,557.21
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,833.26,598.71
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,814.94,588.4
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,793.84,576.92
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,765.1,561.03
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,740.44,547.68
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,702.26,524.7
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,662.58,500.13
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,612.62,467.89
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,562.44,434.21
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,499.85,387.83
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,443.34,343.62
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,364.99,281.52
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,292.37,219.83
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,186.15,101.88
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,67.51,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,11.63,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,23.61,13.61
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,29.52,19.67
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,35.18,24.91
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,38.05,27.56
