Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,40.83,29.98
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,46.55,34.76
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,48.22,35.96
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,85.05,43.43
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,133.2,70.07
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,182.5,105.74
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,233.47,146.49
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,289.55,192.81
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,340.11,234.9
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,389.41,275.1
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,437.84,313.37
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,484.49,349.51
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,530.29,383.85
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,572.87,415.53
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,614.01,445.41
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,652.27,473.55
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,688.51,499.86
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,720.65,522.35
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,750.39,541.7
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,775.58,558.42
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,797.92,573.36
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,812.28,583.96
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,823.36,592.58
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,832.2,599.15
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,837.88,603.82
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,838.39,605.62
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,835.73,605.49
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,825.87,601.64
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,819.19,600.03
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,801.87,590.13
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,781.72,578.4
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,752.68,561.42
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,721.44,542.72
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,684.16,519.64
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,645.31,494.85
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,594.54,461.14
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,547.61,428.34
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,486.74,382.08
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,427.65,335.03
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,347.34,269.81
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,273.12,205.25
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,167.0,76.96
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,52.76,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,13.1,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,26.61,16.24
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,32.36,22.53
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,37.91,27.83
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,41.05,30.79
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,44.1,33.5
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,49.66,38.23
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,50.83,39.01
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,86.14,45.87
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,135.01,73.21
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,184.36,109.8
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,235.73,152.42
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,292.72,201.5
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,344.13,246.34
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,393.99,289.44
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,443.53,331.23
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,490.74,370.11
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,536.92,407.02
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,580.32,440.96
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,622.11,472.79
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,660.23,502.16
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,696.15,529.41
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,728.35,552.28
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,757.92,571.79
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,783.15,589.38
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,805.45,605.02
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,822.19,616.93
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,835.73,626.79
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,802.75,604.53
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,757.18,571.59
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,751.53,569.23
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,743.23,564.77
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,744.62,568.82
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,742.69,570.42
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,769.06,590.7
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,785.85,604.14
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,756.22,585.68
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,724.38,565.68
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,684.31,538.38
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,642.88,509.55
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,591.12,472.78
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,543.42,437.05
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,479.95,387.15
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,418.63,336.69
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,336.86,268.14
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,261.41,199.93
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,129.72,43.4
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,12.73,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,25.8,15.44
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,32.05,22.31
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,38.05,28.04
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,41.18,31.02
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,44.23,33.75
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,68.36,54.98
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,89.73,73.46
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,132.18,98.65
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,172.49,133.57
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,201.21,151.46
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,240.97,179.3
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,272.26,196.61
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,343.19,249.79
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,393.82,294.53
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,444.45,338.39
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,492.82,380.1
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,540.31,420.13
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,585.45,456.55
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,629.15,490.91
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,595.34,463.56
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,538.56,417.09
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,530.69,410.33
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,516.02,398.1
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,522.38,403.3
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,527.84,407.77
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,697.38,542.87
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,857.21,662.19
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,866.99,669.13
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,873.42,674.7
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,874.86,677.17
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,872.92,677.4
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,863.75,672.32
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,851.37,665.07
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,833.19,653.69
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,812.02,640.15
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,788.3,625.71
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,756.08,604.75
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,717.66,578.73
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,677.54,550.81
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,625.51,512.47
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,573.25,472.29
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,507.96,419.13
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,444.39,364.97
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,363.78,294.25
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,284.96,219.13
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,138.56,20.46
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,12.37,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,25.0,14.62
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,31.29,21.71
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,37.34,27.51
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,40.52,30.55
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,43.6,33.33
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,48.71,37.72
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,49.54,38.22
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,80.93,43.55
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,130.18,70.13
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,180.28,107.01
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,232.39,150.34
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,289.84,200.15
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,341.77,245.79
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,392.05,289.52
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,442.48,332.31
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,490.53,372.92
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,537.49,411.58
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,581.64,446.24
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,624.1,478.59
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,663.16,508.95
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,699.99,537.13
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,733.06,560.89
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,763.47,581.12
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,789.1,598.83
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,811.73,614.49
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,828.1,625.02
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,841.14,633.39
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,850.37,640.51
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,856.26,645.52
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,855.53,646.15
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,851.49,644.71
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,841.44,640.8
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,828.27,634.79
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,807.22,622.03
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,789.66,611.75
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,759.94,593.77
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,728.0,573.9
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,685.33,544.7
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,641.51,513.94
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,587.78,475.31
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,538.37,437.46
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,470.2,382.93
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,404.78,328.2
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,318.75,254.78
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,239.82,180.37
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,116.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,10.61,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,21.36,11.4
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,26.97,17.8
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,32.35,22.9
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,38.28,28.33
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,41.14,30.9
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,43.04,32.51
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,44.9,34.01
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,73.73,38.4
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,122.18,63.69
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,171.84,99.57
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,229.24,146.26
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,279.23,189.31
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,329.67,232.95
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,379.29,275.44
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,428.64,316.63
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,475.48,354.96
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,521.28,391.35
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,563.97,424.42
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,604.92,455.31
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,642.88,484.52
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,678.68,511.71
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,709.58,534.0
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,737.76,552.77
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,762.5,571.68
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,784.32,588.75
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,799.88,600.53
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,812.23,610.27
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,820.98,617.37
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,826.51,622.42
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,826.22,623.92
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,822.73,623.36
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,812.5,617.68
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,799.22,610.01
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,780.83,599.04
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,759.71,586.12
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,736.67,572.45
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,705.43,552.63
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,665.22,524.97
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,623.82,495.84
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,571.85,459.5
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,519.97,420.7
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,461.0,373.26
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,400.66,322.56
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,317.27,251.51
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,241.19,177.21
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,114.93,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,11.91,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,19.65,9.66
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,26.7,17.36
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,31.81,22.2
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,34.91,25.12
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,37.95,27.83
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,39.21,28.88
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,40.47,29.86
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,74.99,39.48
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,124.92,64.57
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,175.23,100.24
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,227.05,142.24
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,279.11,187.0
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,331.66,232.49
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,381.97,275.21
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,432.14,316.62
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,480.58,356.0
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,527.91,393.22
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,572.37,427.36
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,615.12,459.23
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,654.73,487.71
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,692.09,513.81
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,724.85,535.75
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,754.88,554.21
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,780.95,571.41
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,803.96,586.62
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,819.89,597.65
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,832.34,606.57
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,840.88,613.08
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,846.05,617.54
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,845.82,617.38
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,842.27,615.2
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,832.42,611.07
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,819.42,604.97
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,800.18,593.91
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,778.18,580.98
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,748.5,563.48
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,722.71,548.47
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,681.97,521.75
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,639.93,493.5
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,587.76,458.36
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,535.63,420.79
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,467.52,368.84
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,406.86,319.73
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,321.39,248.59
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,243.57,170.98
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,95.56,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,11.91,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,19.78,9.37
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,27.33,17.76
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,32.9,23.01
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,35.95,25.89
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,38.95,28.57
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,40.57,29.86
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,42.17,31.06
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,67.93,34.24
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,125.09,64.23
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,176.04,99.79
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,228.29,141.69
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,280.54,185.81
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,333.21,230.46
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,384.09,273.12
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,434.7,314.37
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,483.25,353.36
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,530.68,390.2
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,574.49,423.46
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,616.3,454.25
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,655.13,481.58
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,691.66,506.45
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,723.66,527.82
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,752.83,545.58
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,778.27,560.16
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,800.69,572.61
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,817.17,581.12
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,830.33,587.5
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,838.97,591.63
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,844.26,593.63
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,841.6,591.35
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,835.65,587.17
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,825.5,580.46
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,812.24,571.93
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,789.78,557.7
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,770.8,545.79
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,740.89,530.24
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,708.82,512.99
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,665.9,486.98
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,621.84,459.46
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,568.28,426.25
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,519.17,393.17
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,451.18,344.34
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,386.05,294.45
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,298.7,224.32
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,219.47,144.83
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,84.47,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,13.34,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,22.7,11.12
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,31.9,21.57
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,40.63,29.62
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,45.32,33.95
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,49.82,37.94
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,52.05,39.71
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,54.21,41.32
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,76.12,43.79
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,123.24,66.12
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,176.47,102.46
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,226.33,140.51
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,275.9,180.59
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,326.48,221.71
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,375.77,261.68
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,425.01,300.67
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,471.78,336.94
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,517.83,371.62
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,561.1,403.77
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,602.95,434.11
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,641.42,461.46
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,676.79,486.2
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,708.33,507.94
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,737.42,527.73
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,761.16,544.15
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,782.07,558.56
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,805.93,575.43
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,826.99,590.55
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,835.58,596.89
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,840.84,601.34
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,839.94,602.4
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,835.71,601.45
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,825.14,596.93
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,811.47,590.49
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,792.07,579.46
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,775.89,570.6
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,744.78,552.04
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,711.49,531.8
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,670.67,505.89
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,628.5,478.35
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,575.22,441.88
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,522.06,402.97
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,459.85,355.43
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,396.52,304.68
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,309.18,233.43
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,227.87,144.28
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,89.33,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,11.91,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,19.99,8.65
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,27.93,18.16
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,35.46,25.15
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,39.15,28.61
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,42.72,31.79
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,44.91,33.56
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,51.89,39.35
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,71.99,40.86
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,119.78,62.45
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,168.9,95.23
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,219.8,134.36
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,270.21,175.64
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,321.4,217.94
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,375.65,261.44
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,425.85,301.13
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,473.36,338.39
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,519.82,373.75
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,563.66,406.63
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,605.76,437.43
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,644.11,465.46
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,680.24,491.46
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,711.85,513.5
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,740.76,532.72
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,765.77,549.81
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,787.8,565.06
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,806.09,576.82
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,821.22,586.64
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,829.57,592.92
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,834.56,597.25
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,833.38,597.76
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,828.87,596.31
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,818.52,592.39
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,805.05,586.52
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,785.01,575.52
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,762.27,562.63
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,731.98,545.21
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,705.53,530.12
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,664.43,504.29
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,622.1,476.83
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,568.62,440.4
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,515.35,401.44
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,446.94,349.01
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,386.31,299.57
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,298.83,226.16
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,215.46,126.26
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,84.7,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,11.91,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,20.12,8.23
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,27.6,18.03
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,34.72,24.84
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,38.44,28.41
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,42.05,31.68
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,43.52,32.87
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,49.57,37.98
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,67.64,39.26
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,115.44,60.91
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,164.04,93.92
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,214.59,133.96
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,264.79,176.69
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,320.93,224.56
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,370.3,266.9
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,419.52,308.25
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,466.65,346.99
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,512.82,383.89
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,555.63,417.51
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,596.86,449.09
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,634.97,478.62
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,670.93,506.08
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,702.47,529.03
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,731.45,549.47
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,756.06,566.59
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,777.74,581.78
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,793.74,593.48
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,806.54,603.16
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,814.27,610.43
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,818.73,615.66
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,817.78,616.44
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,813.6,615.15
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,802.47,609.81
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,788.3,602.46
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,773.71,593.96
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,750.74,579.49
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,719.29,559.96
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,685.78,538.56
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,644.1,510.57
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,601.3,480.9
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,546.55,440.85
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,496.3,401.9
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,426.43,344.83
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,359.98,288.01
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,269.17,208.9
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,180.87,95.82
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,69.85,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,12.39,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,21.25,8.3
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,29.14,19.44
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,36.66,26.72
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,40.7,30.62
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,44.62,34.22
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,66.22,53.33
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,109.06,90.69
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,130.38,103.45
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,147.87,116.16
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,171.26,133.82
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,196.25,152.86
