Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,237.05,181.03
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,290.1,220.06
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,335.92,250.78
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,416.11,311.11
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,462.94,350.39
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,508.77,387.88
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,551.26,421.96
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,592.19,453.95
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,629.45,483.37
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,664.49,510.62
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,695.55,533.55
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,724.01,553.93
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,748.11,571.07
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,769.25,586.21
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,784.95,597.63
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,797.46,606.98
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,805.04,612.79
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,809.37,616.49
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,808.05,616.68
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,803.51,614.79
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,792.49,609.64
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,778.46,602.45
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,757.28,588.99
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,739.35,577.88
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,709.02,558.69
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,676.65,537.68
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,634.47,508.76
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,591.25,478.18
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,536.89,436.71
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,487.07,396.72
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,418.04,339.64
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,352.44,282.86
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,261.97,202.69
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,172.15,73.4
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,66.78,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,11.44,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,19.45,6.2
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,27.44,17.89
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,35.04,25.25
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,38.74,28.86
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,42.35,32.18
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,43.81,33.46
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,49.89,38.73
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,63.16,38.76
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,110.08,58.57
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,158.31,91.28
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,208.53,131.88
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,258.48,175.44
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,314.4,224.6
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,363.47,268.21
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,412.39,310.92
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,459.22,351.6
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,505.11,390.59
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,547.52,425.27
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,588.2,457.69
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,625.77,488.0
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,661.21,516.17
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,693.05,541.23
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,722.34,564.15
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,746.19,581.47
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,767.1,596.66
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,782.87,608.52
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,795.47,618.25
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,803.03,625.45
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,807.35,630.5
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,806.55,631.11
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,802.53,629.55
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,791.38,622.37
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,777.22,613.14
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,763.02,604.25
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,740.51,589.22
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,709.59,568.72
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,676.6,546.37
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,634.55,516.58
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,591.39,485.13
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,536.71,442.27
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,486.74,401.3
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,416.4,341.43
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,349.61,282.18
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,257.37,198.47
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,164.1,44.99
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,64.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,10.96,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,18.64,4.71
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,25.76,16.51
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,32.56,23.17
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,36.42,26.92
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,40.16,30.37
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,45.43,34.99
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,46.85,36.06
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,58.49,35.99
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,107.09,55.43
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,156.92,88.47
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,208.65,129.48
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,265.65,178.06
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,317.31,223.19
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,367.25,266.76
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,417.24,309.53
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,464.99,350.23
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,511.65,389.03
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,555.74,424.08
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,598.12,456.8
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,636.65,487.28
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,672.92,515.56
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,705.12,539.44
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,734.6,560.79
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,759.66,578.79
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,781.68,594.78
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,798.11,607.28
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,811.24,617.64
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,819.05,623.89
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,823.5,627.98
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,821.83,628.26
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,816.85,626.38
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,805.69,620.02
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,791.44,611.57
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,769.77,598.1
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,751.21,586.83
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,719.77,566.91
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,686.24,545.1
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,642.6,515.11
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,597.92,483.4
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,542.2,440.5
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,491.26,399.3
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,418.66,339.05
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,349.85,279.19
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,253.97,192.25
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,155.72,7.25
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,61.07,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,10.96,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,18.79,3.35
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,26.36,16.83
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,33.56,23.9
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,37.35,27.59
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,41.03,31.0
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,70.06,56.72
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,113.06,94.24
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,130.35,103.46
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,154.34,120.65
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,178.49,138.69
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,203.77,158.17
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,170.72,133.43
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,130.9,102.67
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,219.57,172.03
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,314.57,245.47
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,369.96,287.98
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,439.04,342.13
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,456.2,355.83
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,466.05,363.26
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,482.52,376.32
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,497.34,387.85
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,541.32,422.94
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,591.9,462.72
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,676.36,530.21
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,758.11,593.59
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,775.23,604.85
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,789.3,614.4
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,796.39,620.24
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,800.25,623.94
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,798.5,623.96
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,793.53,621.82
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,787.26,619.68
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,772.82,611.66
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,750.09,596.68
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,724.77,579.77
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,692.4,557.98
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,658.09,534.37
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,614.03,502.88
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,572.85,472.0
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,515.98,426.73
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,460.11,380.55
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,390.09,320.29
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,323.65,260.69
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,228.0,171.35
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,128.35,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,49.51,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,10.48,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,19.11,1.73
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,34.19,23.42
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,46.94,35.72
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,61.59,49.29
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,75.7,62.15
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,93.87,78.22
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,107.97,90.38
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,124.74,104.63
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,150.58,116.62
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,176.9,137.36
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,194.71,152.0
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,162.56,127.43
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,124.76,97.88
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,147.78,116.2
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,171.13,134.46
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,161.94,126.87
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,152.21,118.94
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,271.92,213.67
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,399.75,311.48
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,310.23,242.44
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,210.68,164.22
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,208.5,162.77
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,206.2,160.99
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,257.26,201.41
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,315.15,246.49
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,252.15,197.37
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,193.28,151.02
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,169.32,132.17
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,145.12,112.9
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,137.65,107.11
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,130.15,101.26
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,110.39,85.6
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,90.62,69.76
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,58.63,43.45
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,26.94,17.06
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,46.94,33.97
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,67.0,50.89
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,58.59,43.94
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,50.19,36.94
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,259.18,216.17
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,429.81,352.71
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,356.48,289.33
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,287.24,228.56
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,195.18,142.33
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,97.79,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,36.22,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,14.85,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,31.59,21.05
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,47.98,36.57
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,63.37,50.72
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,79.53,65.28
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,95.02,78.93
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,110.16,91.98
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,124.78,104.3
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,144.78,113.78
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,166.36,130.0
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,188.84,147.19
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,217.57,155.26
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,300.81,211.69
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,354.8,258.16
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,403.67,299.88
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,450.6,339.67
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,496.63,377.65
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,539.58,411.77
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,581.18,443.89
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,618.88,472.93
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,654.4,499.77
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,686.31,523.57
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,715.72,545.23
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,739.82,563.53
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,760.91,579.32
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,775.54,591.08
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,786.88,600.68
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,793.95,607.11
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,797.74,611.4
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,795.55,611.62
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,790.15,609.7
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,778.15,602.91
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,768.63,597.99
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,746.74,584.15
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,722.24,568.36
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,689.74,547.33
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,655.3,524.41
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,609.22,491.19
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,566.06,458.33
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,508.19,413.13
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,451.47,366.9
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,373.03,301.17
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,299.3,236.62
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,200.72,141.76
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,77.25,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,9.53,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,16.3,0.0
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,23.58,14.18
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,30.52,21.22
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,34.07,24.75
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,41.13,31.21
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,42.65,32.51
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,44.22,33.76
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,46.92,35.99
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,95.94,48.44
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,145.6,79.18
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,203.18,123.87
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,254.6,167.65
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,306.49,212.93
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,357.07,257.11
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,407.32,300.07
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,454.9,340.6
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,501.32,379.09
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,545.16,413.76
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,587.28,446.02
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,625.3,475.85
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,661.0,503.43
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,692.94,527.2
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,722.14,548.61
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,746.74,566.28
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,768.24,581.53
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,781.95,592.28
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,792.16,600.8
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,798.96,606.39
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,802.4,609.84
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,799.44,609.35
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,793.2,606.74
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,780.74,599.54
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,765.23,590.29
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,748.07,580.16
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,722.93,564.2
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,689.97,543.16
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,655.07,520.22
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,609.04,487.29
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,562.25,451.97
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,507.72,410.23
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,451.02,364.82
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,374.71,301.02
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,303.03,237.99
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,202.04,136.84
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,77.89,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,9.05,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,15.46,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,22.78,13.3
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,29.76,20.44
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,33.77,24.36
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,41.26,31.19
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,42.76,32.54
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,44.32,33.85
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,45.42,34.69
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,92.62,47.05
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,141.5,76.81
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,198.18,120.49
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,248.62,163.21
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,299.58,207.62
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,349.03,250.26
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,398.58,292.03
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,445.62,331.22
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,491.52,368.18
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,534.86,402.17
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,576.5,433.77
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,614.06,462.37
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,649.33,488.59
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,681.18,511.24
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,710.34,531.53
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,734.46,548.71
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,755.51,563.45
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,771.15,575.14
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,783.45,584.74
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,790.5,590.47
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,794.18,594.12
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,792.4,593.07
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,787.36,589.97
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,775.48,584.65
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,760.54,577.27
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,739.13,564.63
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,715.14,550.03
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,688.2,533.81
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,653.74,511.72
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,610.07,481.23
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,565.56,448.43
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,508.36,405.42
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,452.0,360.9
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,381.14,301.86
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,311.07,240.31
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,170.8,107.33
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,10.01,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,18.79,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,29.36,18.37
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,39.01,28.32
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,54.89,42.79
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,68.23,54.79
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,79.69,64.76
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,90.73,74.08
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,100.71,82.43
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,127.47,89.08
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,171.14,120.04
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,206.93,147.94
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,235.53,166.55
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,280.43,199.97
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,326.14,234.79
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,386.72,281.87
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,435.73,322.09
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,479.88,357.6
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,521.77,390.57
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,562.28,421.56
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,598.84,448.31
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,633.29,472.7
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,664.05,494.16
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,692.34,513.41
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,715.96,529.57
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,736.7,542.61
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,744.65,545.85
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,752.87,549.4
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,759.08,552.72
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,762.18,554.05
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,759.28,552.24
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,753.29,548.6
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,739.49,540.68
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,722.85,531.0
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,607.78,452.67
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,476.78,359.67
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,499.87,380.54
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,506.24,388.14
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,462.1,357.35
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,418.4,326.0
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,366.9,288.01
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,316.63,249.02
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,255.28,198.98
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,197.74,149.45
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,104.0,57.24
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,8.58,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,14.27,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,24.93,14.45
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,34.58,24.33
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,40.04,29.61
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,45.32,34.48
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,48.24,37.02
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,51.08,39.35
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,52.63,40.46
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,92.51,50.26
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,143.49,80.92
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,191.37,116.06
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,239.56,155.44
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,288.86,197.03
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,336.05,236.15
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,390.05,279.93
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,436.51,317.92
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,481.93,353.92
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,524.41,386.1
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,565.17,415.88
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,602.41,443.24
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,637.43,468.18
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,668.49,488.7
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,696.88,506.72
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,720.95,522.24
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,742.05,534.53
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,757.61,542.06
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,769.97,547.52
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,776.83,551.48
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,780.4,553.54
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,778.41,553.07
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,773.19,550.75
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,761.6,546.12
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,747.02,539.63
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,724.7,527.98
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,705.3,518.09
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,672.85,500.03
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,638.48,480.05
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,594.44,452.63
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,549.6,422.23
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,491.39,380.05
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,434.16,336.3
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,363.06,279.63
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,292.6,219.0
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,185.05,91.04
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,67.73,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,11.91,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,21.44,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,24.64,13.92
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,29.29,19.73
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,33.74,24.08
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,38.05,28.09
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,44.49,33.75
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,47.23,36.01
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,48.62,37.01
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,87.74,45.59
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,135.65,72.51
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,185.42,108.74
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,235.26,149.29
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,285.9,191.9
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,339.53,236.34
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,388.2,276.22
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,434.96,314.6
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,480.75,351.26
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,523.19,383.8
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,563.9,414.08
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,600.91,442.67
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,635.71,469.21
