Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,666.13,491.32
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,693.82,511.17
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,716.85,528.26
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,736.91,542.49
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,750.96,552.91
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,761.75,561.3
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,767.77,566.25
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,770.55,569.2
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,766.51,567.71
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,764.29,567.62
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,751.53,561.57
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,735.81,553.57
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,712.11,538.89
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,685.95,522.38
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,650.96,500.06
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,614.23,475.98
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,571.41,445.71
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,524.99,411.64
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,465.01,366.06
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,406.59,319.61
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,329.45,256.57
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,257.46,193.19
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,129.4,49.33
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.05,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.11,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,25.86,14.63
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,36.19,25.81
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,46.41,35.4
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,56.21,44.36
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,64.05,51.37
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,71.56,57.9
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,73.75,59.62
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,102.38,65.53
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,154.77,107.44
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,198.4,148.71
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,221.14,154.88
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,283.69,196.81
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,330.9,237.63
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,379.0,278.74
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,425.03,317.71
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,473.02,357.03
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,514.49,390.52
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,554.46,421.99
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,590.8,450.89
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,625.02,477.68
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,654.96,499.98
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,682.33,520.04
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,705.68,537.96
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,726.17,553.52
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,739.53,562.64
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,749.7,569.68
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,759.53,578.5
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,762.65,582.81
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,757.84,580.64
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,749.91,576.44
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,736.39,569.18
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,720.0,559.91
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,693.53,542.56
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,668.35,526.02
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,632.54,502.07
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,595.23,475.92
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,544.67,438.76
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,494.11,400.18
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,431.25,350.65
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,370.12,300.34
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,289.08,231.41
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,216.04,164.68
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,106.69,24.63
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,14.3,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,23.13,12.12
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,35.22,25.01
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,41.11,30.82
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,46.8,36.17
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,49.67,38.81
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,52.49,41.27
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,53.62,42.13
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,85.99,48.75
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,131.51,73.96
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,184.19,113.07
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,231.8,152.56
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,280.49,194.58
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,327.41,235.22
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,380.05,279.91
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,425.7,318.74
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,470.37,355.75
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,512.68,389.89
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,553.42,421.82
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,590.27,450.89
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,624.96,477.75
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,655.17,499.91
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,682.72,519.7
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,706.33,537.38
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,727.01,552.48
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,738.15,560.79
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,745.86,566.95
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,755.6,574.68
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,758.68,577.92
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,755.22,577.22
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,748.62,574.47
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,659.67,512.91
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,562.27,441.54
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,577.01,456.54
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,592.59,471.15
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,532.25,426.63
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,468.87,378.99
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,424.84,345.7
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,381.39,311.53
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,380.17,310.55
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,376.74,305.64
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,296.14,236.52
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,221.28,166.78
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,109.9,1.46
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,13.34,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,22.37,11.03
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,34.47,24.3
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,41.32,31.0
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,47.92,37.16
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,50.31,39.39
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,52.71,41.48
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,78.16,63.77
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,130.76,103.46
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,146.16,115.02
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,161.6,126.85
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,180.15,140.96
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,206.13,161.11
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,220.11,171.99
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,233.8,182.58
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,260.02,203.07
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,287.79,224.76
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,324.24,252.71
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,363.33,282.65
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,478.77,373.44
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,614.18,477.72
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,643.85,499.37
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,671.15,519.6
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,609.1,471.26
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,523.45,404.61
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,635.97,492.49
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,741.03,570.8
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,672.4,519.48
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,591.5,458.44
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,605.35,471.83
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,616.44,482.61
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,541.66,426.86
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,456.94,362.64
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,447.94,358.0
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,436.91,351.25
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,518.13,418.34
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,582.98,471.02
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,537.71,435.51
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,492.04,399.26
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,431.66,350.49
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,373.17,301.26
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,295.44,234.67
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,223.59,165.59
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,108.78,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,21.95,10.06
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,32.37,22.38
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,43.87,33.17
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,54.9,43.3
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,64.3,51.76
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,73.29,59.67
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,82.59,67.67
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,109.1,76.84
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,139.0,90.38
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,176.79,114.9
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,217.07,156.78
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,244.2,186.85
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,219.25,169.99
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,182.48,142.61
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,266.41,207.09
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,366.86,283.8
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,352.97,273.38
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,330.31,255.86
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,409.5,317.56
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,498.44,385.71
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,518.79,400.67
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,536.45,413.94
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,615.57,476.51
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,692.14,536.51
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,647.92,500.51
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,587.44,452.89
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,541.69,420.16
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,500.76,390.04
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,499.24,390.36
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,496.29,389.42
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,471.87,372.45
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,446.33,354.49
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,461.65,368.83
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,484.98,388.69
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,465.69,375.44
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,444.11,360.23
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,405.12,329.74
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,365.79,298.13
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,318.02,258.85
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,271.29,219.02
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,211.64,167.23
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,156.12,112.35
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,74.5,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.16,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.55,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,7.41,0.96
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,9.26,2.63
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,10.66,3.87
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.05,4.63
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,57.2,42.75
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,100.73,78.73
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,149.01,117.02
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,202.13,158.82
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,179.29,140.81
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,154.28,120.93
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,136.32,106.3
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,117.72,91.13
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,65.68,48.55
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,13.02,5.13
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,88.68,67.2
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,163.82,127.43
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,178.47,138.86
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,193.41,150.64
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,231.94,181.1
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,276.59,215.93
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,212.53,165.8
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,152.42,118.21
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,186.42,145.74
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,221.51,173.7
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,198.57,155.61
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,175.38,137.36
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,147.01,114.92
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,118.53,92.14
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,77.29,58.66
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,38.09,26.31
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,34.36,23.34
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,30.63,20.31
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,25.98,16.4
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,21.32,12.45
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,17.14,8.88
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,12.97,5.27
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,8.79,1.62
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.62,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.38,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,19.84,6.87
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,30.27,20.29
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,35.96,26.01
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,41.47,31.21
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,44.6,34.11
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,47.66,36.81
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,78.41,63.79
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,128.65,101.24
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,147.74,115.42
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,166.97,130.31
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,171.92,134.86
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,179.16,141.28
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,191.6,150.89
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,204.12,160.52
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,287.58,224.17
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,398.56,310.61
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,398.81,312.22
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,389.02,304.98
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,374.38,294.03
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,353.77,277.91
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,323.96,254.68
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,291.32,228.89
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,311.41,245.12
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,332.28,261.92
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,227.2,178.88
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,117.05,89.99
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,63.81,46.82
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,11.15,3.56
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,78.27,58.87
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,148.41,116.13
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,139.07,108.94
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,129.69,101.74
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,99.04,76.77
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,68.87,51.96
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,75.31,57.58
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,82.63,63.94
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,69.97,53.38
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,57.23,42.65
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,44.61,31.96
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,32.5,21.55
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,22.27,12.59
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,12.05,2.96
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,6.2,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,14.84,2.83
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,26.01,16.48
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,39.89,29.36
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,53.55,41.85
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,67.86,54.65
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,82.01,67.09
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,95.63,78.97
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,109.53,86.73
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,108.83,85.78
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,107.39,84.22
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,95.06,73.84
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,81.96,62.85
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,96.44,74.52
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,110.96,86.08
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,115.68,89.76
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,120.41,93.47
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,102.79,78.88
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,84.85,64.1
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,63.36,46.53
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,41.9,28.93
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,71.31,52.91
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,100.75,76.63
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,94.69,71.73
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,88.6,66.84
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,87.19,65.75
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,85.78,64.67
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,230.42,182.73
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,388.55,307.47
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,412.83,327.81
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,436.35,348.17
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,316.8,253.88
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,179.04,141.88
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,223.18,179.38
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,259.38,210.03
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,129.15,103.45
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,10.19,2.98
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,8.8,1.81
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,7.41,0.62
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,5.55,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.31,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.92,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.48,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,16.06,2.37
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,31.95,21.49
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,40.56,30.03
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,47.24,36.42
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,49.23,38.36
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,51.3,40.21
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,52.92,41.54
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,71.22,43.53
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,106.33,70.73
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,123.88,97.73
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,150.99,119.1
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,179.45,141.4
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,237.89,176.1
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,351.36,258.43
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,345.45,263.18
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,314.3,244.24
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,403.4,312.15
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,520.72,401.55
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,459.98,356.76
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,373.35,289.72
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,365.74,284.13
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,352.74,273.91
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,354.17,275.39
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,355.18,276.51
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,415.78,324.59
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,480.17,374.74
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,473.3,369.97
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,456.56,358.32
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,592.08,466.59
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,708.2,555.9
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,694.89,547.44
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,678.78,537.98
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,654.77,521.85
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,628.42,503.8
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,593.2,478.59
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,559.71,453.8
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,513.29,417.49
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,466.78,379.81
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,404.32,328.18
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,344.17,276.42
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,261.81,204.32
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,182.06,108.95
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,70.5,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,13.17,0.0
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,27.07,17.31
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,32.06,22.58
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,36.92,27.24
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,38.68,28.96
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,44.44,34.1
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,45.99,35.4
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,62.8,36.75
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,108.42,56.48
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,156.52,89.16
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,204.97,128.43
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,259.26,175.04
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,307.17,217.43
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,355.11,259.61
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,400.45,299.58
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,444.79,337.8
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,486.33,372.32
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,526.3,404.59
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,562.62,434.01
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,596.71,461.05
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,626.74,483.63
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,654.2,503.8
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,677.28,522.0
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,697.38,537.86
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,711.23,547.69
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,721.82,554.83
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,727.5,559.38
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,729.94,561.81
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,725.58,559.94
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,718.08,555.99
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,704.83,549.08
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,693.6,543.64
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,668.35,526.87
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,640.78,508.25
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,605.76,483.8
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,569.16,457.04
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,521.23,419.89
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,477.01,384.12
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,414.6,333.9
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,354.54,283.07
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,270.62,209.31
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,187.99,100.52
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,73.93,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,11.5,0.0
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,23.53,14.25
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,30.42,21.19
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,35.05,25.67
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,37.27,27.75
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,39.51,29.72
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,55.66,43.98
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,84.47,59.75
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,114.52,69.57
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,152.77,92.79
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,198.24,125.73
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,252.84,169.12
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,300.62,211.17
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,348.04,252.56
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,393.34,291.8
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,437.56,329.08
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,478.5,362.89
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,517.57,394.2
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,552.95,422.67
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,586.11,448.8
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,615.34,470.85
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,641.89,490.46
