Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,665.3,526.91
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,659.26,523.29
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,645.29,513.42
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,628.57,501.36
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,604.83,484.03
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,578.84,464.62
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,542.47,437.17
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,504.84,407.84
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,454.65,367.67
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,408.92,329.25
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,341.81,272.69
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,278.4,215.58
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,180.83,102.65
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,69.21,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,6.48,0.04
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,9.26,2.59
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,12.04,5.11
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,14.83,7.63
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,17.62,10.13
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,30.63,20.5
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,43.67,31.46
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,29.71,19.58
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,15.78,7.73
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,11.6,4.15
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.42,0.6
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,80.11,61.34
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,150.45,119.07
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,235.05,186.37
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,328.67,260.32
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,352.51,279.58
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,377.41,299.83
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,473.36,377.92
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,578.43,462.79
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,427.7,343.78
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,246.04,195.2
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,443.93,359.03
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,636.25,512.41
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,640.48,515.68
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,640.68,516.68
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,452.46,367.35
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,239.84,192.28
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,124.76,99.04
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,15.77,7.69
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,13.91,6.15
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.05,4.59
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,246.97,206.94
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,455.82,377.26
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,408.42,336.4
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,361.25,295.45
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,289.44,233.58
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,222.81,173.05
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,123.38,61.85
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,12.39,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,20.61,4.42
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,30.83,20.57
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,39.5,29.15
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,42.72,32.42
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,45.99,35.51
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,48.33,37.71
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,50.66,39.8
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,98.92,70.25
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,147.18,114.39
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,162.94,127.37
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,176.78,139.35
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,205.18,160.97
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,234.12,183.28
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,234.41,184.98
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,227.8,180.67
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,211.73,168.11
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,193.69,153.75
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,277.63,221.02
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,369.43,293.58
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,400.34,317.71
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,430.8,341.7
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,401.8,319.29
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,372.76,296.52
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,384.69,306.35
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,396.48,315.95
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,391.93,313.07
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,386.5,309.56
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,313.93,251.86
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,231.43,185.13
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,141.2,112.35
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,52.07,38.27
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,120.63,96.49
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,194.12,157.79
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,172.74,140.32
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,151.31,122.64
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,125.76,100.9
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,100.14,78.78
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,72.51,54.82
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,40.44,26.92
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,22.41,5.04
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,11.44,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,19.95,2.02
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,27.66,17.72
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,35.05,25.19
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,38.53,28.67
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,42.0,31.95
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,44.12,33.95
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,46.24,35.86
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,73.37,42.57
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,117.6,64.29
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,162.6,96.32
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,208.9,134.47
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,254.35,174.24
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,299.97,214.82
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,343.51,253.94
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,386.31,291.77
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,426.24,326.01
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,466.53,359.4
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,423.02,329.59
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,356.0,278.85
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,466.1,365.18
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,586.33,456.27
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,401.92,316.95
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,180.75,140.99
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,419.17,334.57
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,648.72,507.61
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,655.8,510.93
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,657.16,512.45
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,651.61,508.5
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,643.05,502.37
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,628.1,493.38
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,610.47,482.25
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,583.38,462.9
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,554.24,441.59
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,519.31,416.25
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,480.74,387.08
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,428.94,345.57
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,377.91,302.92
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,307.05,243.92
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,240.46,183.19
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,120.72,39.98
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,10.48,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,18.15,0.0
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,25.48,15.87
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,32.51,23.12
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,37.0,27.53
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,41.38,31.65
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,43.13,33.27
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,49.44,38.88
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,69.93,41.07
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,114.69,62.45
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,159.79,94.02
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,206.14,131.78
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,250.99,170.31
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,300.79,213.51
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,344.66,252.89
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,387.64,290.9
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,427.05,324.8
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,464.84,356.39
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,499.68,385.45
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,532.39,412.07
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,561.25,434.26
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,587.54,453.85
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,608.4,469.81
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,626.36,483.27
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,639.88,492.8
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,650.35,499.96
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,655.17,503.92
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,656.86,505.61
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,651.98,502.59
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,648.0,500.05
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,633.96,490.94
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,617.16,479.75
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,591.49,462.36
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,563.68,442.89
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,526.49,416.5
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,488.07,388.0
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,436.37,347.8
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,389.54,309.3
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,320.88,252.34
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,256.42,192.34
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,126.51,26.81
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,9.53,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,16.34,0.0
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,23.78,14.23
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,30.89,21.64
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,34.6,25.3
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,38.25,28.7
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,44.51,34.36
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,47.09,36.62
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,64.99,37.89
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,109.93,58.26
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,155.68,89.68
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,202.65,127.57
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,248.27,166.85
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,294.15,207.04
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,341.87,248.86
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,384.91,286.23
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,424.42,320.0
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,462.37,351.52
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,497.17,380.39
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,529.85,406.84
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,558.42,429.02
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,584.41,448.68
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,605.25,465.02
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,623.19,478.96
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,636.24,488.2
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,646.19,495.04
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,650.71,498.86
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,652.11,500.42
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,649.96,499.79
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,641.48,494.7
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,626.93,485.65
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,609.67,474.46
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,583.61,455.7
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,555.46,434.99
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,517.72,407.38
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,478.81,377.87
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,430.0,339.75
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,378.61,297.93
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,308.21,239.57
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,242.17,177.85
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,119.26,6.86
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,9.53,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,16.5,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,24.9,14.84
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,32.91,23.25
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,36.93,27.22
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,40.91,30.92
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,43.09,32.94
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,45.28,34.86
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,65.45,40.02
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,109.87,59.52
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,154.87,89.76
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,201.23,126.55
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,246.31,165.11
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,291.58,204.54
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,334.98,242.32
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,377.69,278.67
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,417.48,311.92
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,455.84,342.94
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,490.72,371.0
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,523.6,396.65
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,552.01,417.5
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,577.39,435.46
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,598.4,450.59
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,618.2,464.49
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,631.89,473.69
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,642.56,480.72
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,647.47,485.63
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,649.28,488.45
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,644.31,485.71
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,636.33,480.87
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,621.34,472.24
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,603.65,461.52
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,578.16,444.63
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,550.54,425.69
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,511.87,398.68
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,475.61,372.16
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,424.32,332.24
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,373.84,291.12
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,302.61,232.74
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,235.95,169.9
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,115.31,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,8.58,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,14.69,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,23.16,13.17
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,31.23,21.78
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,36.22,26.6
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,41.06,31.08
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,43.64,33.46
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,46.2,35.71
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,58.82,36.45
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,106.51,58.26
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,147.21,87.23
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,187.86,121.61
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,231.38,161.2
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,266.53,193.77
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,297.44,221.46
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,325.09,245.88
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,377.81,285.59
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,442.2,334.92
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,475.62,362.53
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,506.98,388.18
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,534.88,410.71
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,560.36,431.01
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,580.52,447.61
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,597.88,461.97
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,609.89,472.24
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,618.88,480.23
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,622.61,484.37
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,623.32,486.27
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,596.13,467.18
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,568.33,447.4
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,521.22,413.06
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,468.67,373.97
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,444.51,357.05
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,419.03,338.37
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,386.53,313.32
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,353.19,286.77
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,310.78,251.44
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,269.0,215.46
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,214.14,167.9
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,162.56,116.89
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,78.4,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,7.63,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,14.7,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,27.69,16.2
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,41.01,29.94
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,55.4,43.19
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,69.41,55.88
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,83.03,68.11
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,96.26,79.79
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,110.69,86.59
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,134.57,102.15
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,148.91,114.46
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,161.95,126.97
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,166.54,131.01
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,172.43,136.01
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,194.91,153.46
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,222.59,175.08
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,257.02,201.39
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,294.97,230.46
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,348.56,272.0
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,408.8,318.85
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,404.79,315.95
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,396.74,309.89
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,347.8,272.62
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,292.7,229.75
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,329.32,258.85
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,362.17,284.48
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,353.88,278.34
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,344.73,271.76
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,402.83,318.94
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,460.87,365.02
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,396.1,315.51
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,340.67,272.7
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,319.19,256.61
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,296.86,239.33
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,269.87,218.06
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,242.36,195.8
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,209.8,168.82
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,177.16,140.98
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,136.1,105.38
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,95.83,66.22
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,45.02,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,19.06,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,24.68,13.38
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,33.12,23.03
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,42.76,32.06
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,52.05,40.58
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,59.84,47.6
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,67.37,54.22
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,78.55,63.89
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,114.03,74.87
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,151.44,101.53
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,187.05,130.32
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,220.75,158.32
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,253.41,185.72
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,283.68,211.51
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,313.32,236.49
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,361.89,272.67
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,421.15,317.68
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,452.82,343.79
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,482.74,368.1
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,508.99,388.72
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,533.07,407.24
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,516.32,395.33
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,488.39,374.82
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,451.33,348.21
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,416.05,322.11
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,512.55,397.73
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,604.21,467.06
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,518.04,402.07
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,414.9,324.22
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,299.29,235.76
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,184.31,144.24
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,168.27,132.12
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,152.15,119.37
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,125.48,98.04
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,106.38,82.51
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,85.35,65.05
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,64.42,47.43
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,45.52,31.29
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,25.51,13.09
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,12.06,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,8.58,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.16,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,25.07,13.09
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,33.19,23.0
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,43.23,32.44
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,52.92,41.32
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,61.47,49.02
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,69.73,56.28
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,77.99,63.39
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,111.99,73.9
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,137.63,83.13
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,180.75,110.21
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,223.6,145.5
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,267.49,182.69
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,309.84,219.47
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,351.53,255.12
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,392.78,289.81
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,429.54,320.22
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,462.92,347.67
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,494.34,372.92
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,521.12,393.8
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,545.4,412.34
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,566.29,428.86
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,584.49,443.18
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,597.91,453.11
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,608.46,460.87
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,613.11,465.19
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,617.89,469.47
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,612.55,467.13
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,604.3,462.68
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,590.24,453.35
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,573.58,441.94
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,547.84,423.34
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,520.1,402.87
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,482.78,375.44
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,447.9,348.69
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,396.26,307.55
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,345.7,265.74
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,275.39,209.04
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,210.01,140.5
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,82.83,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
