Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,13.34,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,21.93,10.09
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,32.01,21.89
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,37.86,27.68
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,43.56,33.03
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,46.87,36.1
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,50.14,39.01
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,52.4,40.93
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,93.02,51.41
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,134.28,78.05
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,173.57,109.22
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,216.78,142.74
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,268.06,184.19
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,299.75,215.49
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,326.48,241.5
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,372.37,277.8
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,425.84,319.82
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,459.87,348.34
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,492.0,374.89
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,519.08,396.43
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,543.77,415.68
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,564.81,432.36
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,583.14,446.74
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,596.78,457.06
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,607.57,465.17
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,612.04,469.08
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,613.5,470.76
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,608.32,467.6
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,600.22,462.29
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,584.79,452.46
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,566.79,440.52
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,540.96,421.68
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,513.17,400.93
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,478.09,374.73
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,439.6,344.99
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,388.41,304.28
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,338.27,262.69
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,267.66,203.39
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,200.86,130.48
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,79.17,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,15.25,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,22.04,9.33
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,32.2,21.93
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,39.9,29.34
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,47.32,36.15
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,52.2,40.71
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,56.97,45.03
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,56.19,44.27
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,90.53,52.18
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,128.46,74.19
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,169.3,104.2
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,209.54,147.11
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,230.78,173.38
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,275.56,201.74
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,344.65,251.78
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,382.73,284.2
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,419.47,314.86
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,420.34,319.25
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,405.87,310.39
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,423.63,323.95
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,440.04,335.86
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,429.81,328.41
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,420.08,321.14
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,507.48,386.64
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,594.45,448.96
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,598.48,451.22
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,599.55,452.36
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,593.5,447.67
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,584.61,441.02
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,569.03,430.89
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,550.96,418.8
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,524.88,401.07
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,499.68,383.41
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,462.0,356.23
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,423.62,327.45
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,371.59,287.08
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,320.76,245.89
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,250.8,187.77
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,183.7,113.95
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,71.74,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,22.77,8.71
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,34.77,23.91
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,48.02,36.3
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,60.87,47.99
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,73.28,59.09
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,85.3,69.61
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,95.27,78.13
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,119.71,88.12
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,146.71,104.75
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,178.35,126.79
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,205.52,149.89
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,229.95,171.03
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,238.86,181.37
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,238.7,183.76
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,233.38,180.38
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,223.48,173.05
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,283.08,218.85
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,351.21,270.81
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,349.66,269.76
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,347.73,268.58
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,362.56,280.54
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,377.49,292.51
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,301.33,234.55
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,209.28,162.66
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,161.35,125.51
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,113.0,87.02
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,144.33,112.76
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,177.19,139.43
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,248.07,197.96
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,303.36,243.27
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,281.9,226.32
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,259.87,208.99
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,232.86,187.49
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,205.55,165.2
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,173.31,137.97
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,149.39,116.81
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,100.82,75.25
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,59.64,33.23
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,22.83,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,10.48,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,17.61,4.41
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,25.98,16.36
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,30.77,21.28
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,35.46,25.71
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,37.47,27.64
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,43.35,32.87
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,44.75,34.06
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,79.77,41.88
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,121.89,65.35
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,165.48,97.1
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,208.12,131.95
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,251.27,168.82
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,293.05,205.6
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,334.24,241.68
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,375.07,276.58
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,411.66,307.5
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,444.61,335.66
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,475.58,361.74
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,502.7,384.03
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,527.43,404.07
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,548.03,421.21
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,565.91,436.1
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,577.12,446.21
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,587.55,455.54
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,591.43,459.81
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,592.34,461.83
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,587.58,459.57
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,579.97,455.11
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,564.82,445.49
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,547.16,433.71
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,521.82,415.14
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,494.57,394.53
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,457.14,365.99
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,422.31,338.18
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,370.03,294.8
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,319.08,250.87
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,247.97,189.27
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,177.88,103.39
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,70.05,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,9.53,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,18.25,3.43
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,28.05,18.14
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,33.64,23.94
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,39.09,29.13
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,41.76,31.69
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,44.43,34.12
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,45.86,35.34
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,77.88,42.41
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,123.52,68.59
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,166.45,99.43
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,208.87,133.84
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,251.73,170.08
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,292.64,205.55
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,333.11,240.42
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,371.32,273.32
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,408.32,304.63
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,441.48,332.45
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,472.8,358.26
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,500.9,381.54
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,526.82,402.81
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,547.2,418.85
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,564.88,432.61
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,580.15,444.12
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,592.7,453.49
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,596.79,457.47
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,597.86,459.28
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,593.27,456.09
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,585.78,450.76
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,571.25,441.07
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,554.17,429.31
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,528.23,410.77
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,500.33,390.24
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,462.82,362.84
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,427.8,335.93
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,375.94,294.73
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,325.33,252.56
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,254.35,191.52
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,183.44,99.74
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,73.09,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,12.29,0.0
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,25.4,15.73
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,30.67,21.28
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,35.81,26.18
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,38.64,28.88
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,41.45,31.44
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,47.71,36.97
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,78.28,43.29
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,120.53,65.71
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,164.38,97.02
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,207.65,131.96
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,251.05,168.47
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,292.46,204.5
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,333.36,239.87
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,371.42,272.01
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,408.08,302.16
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,441.58,330.42
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,473.23,356.72
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,500.94,378.93
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,526.24,398.89
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,546.71,415.78
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,564.49,430.5
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,577.6,440.89
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,587.85,449.06
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,591.63,453.35
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,592.43,455.45
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,587.01,453.43
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,578.74,449.18
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,563.23,440.22
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,545.2,429.0
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,518.67,410.35
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,493.22,391.65
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,454.43,362.2
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,414.98,330.98
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,362.04,287.76
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,310.42,243.75
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,238.21,180.79
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,165.4,84.5
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,65.17,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,10.62,0.0
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,21.86,12.52
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,28.34,19.08
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,32.76,23.33
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,35.25,25.71
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,37.76,27.99
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,39.78,29.77
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,67.67,35.22
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,112.14,73.76
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,140.05,110.36
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,151.13,119.06
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,162.07,127.68
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,172.47,136.04
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,182.91,144.43
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,269.85,207.65
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,390.72,299.99
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,351.42,274.91
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,288.89,228.43
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,209.43,166.01
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,124.03,96.9
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,123.31,96.45
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,122.59,95.92
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,155.23,122.74
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,189.02,150.35
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,153.22,121.3
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,117.01,91.72
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,78.29,59.89
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,40.88,28.77
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,89.94,70.13
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,144.14,115.5
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,129.65,103.51
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,115.19,91.5
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,98.78,77.84
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,82.41,64.01
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,65.41,49.46
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,48.02,34.41
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,31.97,20.15
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,15.78,2.53
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,8.1,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,12.49,0.0
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,25.78,15.93
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,30.6,21.41
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,35.34,26.0
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,38.2,28.79
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,45.07,35.04
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,45.56,35.45
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,70.57,38.86
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,114.16,60.75
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,159.21,92.88
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,203.63,129.76
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,248.27,169.2
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,291.12,208.57
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,333.28,247.46
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,372.66,283.92
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,410.28,318.28
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,444.4,349.16
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,477.33,378.45
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,503.02,400.75
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,526.63,420.82
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,547.71,439.17
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,566.05,455.05
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,579.53,467.1
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,590.14,476.74
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,594.45,482.1
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,595.72,484.99
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,587.93,479.88
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,577.22,472.35
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,561.64,460.74
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,543.5,446.84
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,515.65,424.81
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,483.89,399.13
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,444.05,366.78
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,403.6,332.75
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,345.0,282.67
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,288.13,232.44
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,215.72,166.27
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,141.33,60.36
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,54.88,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,11.24,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,23.11,13.62
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,27.62,18.99
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,35.05,26.09
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,37.44,28.49
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,39.88,30.79
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,41.02,31.75
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,64.08,34.86
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,107.91,56.11
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,153.17,87.9
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,197.9,124.52
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,246.93,167.01
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,289.51,205.19
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,331.35,242.59
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,370.76,277.47
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,408.78,310.35
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,443.37,340.34
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,475.9,367.94
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,504.31,391.0
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,530.21,411.48
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,551.15,428.93
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,569.2,443.94
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,582.9,455.1
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,593.56,463.81
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,598.32,468.5
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,599.99,470.83
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,595.36,468.43
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,587.79,463.74
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,576.91,456.73
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,559.96,445.02
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,534.42,426.13
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,506.85,405.1
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,469.76,376.3
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,431.68,345.53
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,379.18,302.13
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,327.55,257.52
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,253.86,191.17
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,178.79,66.81
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,74.71,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,11.32,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,23.24,13.41
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,29.09,20.2
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,34.76,25.77
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,37.65,28.63
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,40.52,31.34
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,46.29,36.58
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,66.8,39.34
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,109.7,59.45
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,154.27,90.24
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,198.22,125.64
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,243.12,164.29
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,285.81,202.92
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,327.82,241.04
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,366.78,276.43
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,406.18,311.45
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,439.57,340.91
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,470.86,368.01
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,498.05,391.41
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,522.68,412.27
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,542.61,429.92
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,559.72,445.11
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,572.32,456.63
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,584.04,467.23
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,588.8,472.25
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,590.51,474.82
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,585.72,472.4
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,578.01,467.56
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,563.68,457.02
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,546.75,444.18
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,521.1,424.13
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,493.44,401.91
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,454.96,371.47
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,419.2,341.83
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,366.63,296.82
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,315.4,251.14
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,240.3,182.12
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,162.06,51.24
2016,11,18,16,45,138.5,10.5,2.65,12.5,19.0,65.09,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
