Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.77,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,5.55,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,9.72,2.81
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,13.89,6.68
2016,11,19,8,15,0.0,20.0,4.9,13.0,20.0,18.54,10.96
2016,11,19,8,30,0.0,25.0,4.9,13.0,25.0,23.18,15.22
2016,11,19,8,45,0.0,30.0,4.9,13.0,30.0,27.83,19.44
2016,11,19,9,0,0.0,35.0,4.9,13.0,35.0,32.49,22.36
2016,11,19,9,15,0.0,39.0,4.9,13.0,39.0,36.21,25.54
2016,11,19,9,30,0.0,43.0,4.9,13.0,43.0,39.94,28.7
2016,11,19,9,45,0.0,35.5,4.9,13.5,35.5,32.96,22.62
2016,11,19,10,0,0.0,28.0,4.9,14.0,28.0,25.99,16.58
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,25.53,16.16
2016,11,19,10,30,0.0,27.0,4.9,14.0,27.0,25.07,15.74
2016,11,19,10,45,0.0,37.0,4.9,14.5,37.0,34.38,23.57
2016,11,19,11,0,0.0,47.0,4.9,15.0,47.0,43.7,31.35
2016,11,19,11,15,0.0,66.0,4.85,15.0,66.0,61.42,46.24
2016,11,19,11,30,0.0,85.0,4.8,15.0,85.0,79.17,61.08
2016,11,19,11,45,0.0,67.5,4.8,15.5,67.5,62.82,47.27
2016,11,19,12,0,0.0,50.0,4.8,16.0,50.0,46.5,33.51
2016,11,19,12,15,0.0,88.0,4.75,16.0,88.0,81.98,63.18
2016,11,19,12,30,0.0,126.0,4.7,16.0,126.0,117.86,92.97
2016,11,19,12,45,0.0,126.5,4.7,16.0,126.5,118.56,93.59
2016,11,19,13,0,0.0,127.0,4.7,16.0,127.0,119.31,94.29
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,90.65,70.57
2016,11,19,13,30,0.0,67.0,4.5,16.0,67.0,62.34,46.99
2016,11,19,13,45,0.0,76.5,4.45,16.0,76.5,71.21,54.53
2016,11,19,14,0,0.0,86.0,4.4,16.0,86.0,80.41,62.34
2016,11,19,14,15,0.0,66.0,4.25,16.0,66.0,61.39,46.43
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,42.73,30.72
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,38.07,26.81
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,33.42,22.86
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,28.3,18.52
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,23.18,14.12
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,18.07,9.64
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,12.97,5.15
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,8.33,0.96
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,1.55,11.5,14.0,13.0,0.0
2016,11,20,7,30,0.0,28.0,1.5,12.0,28.0,25.4,13.98
2016,11,20,7,45,10.0,45.0,1.5,12.5,47.0,40.06,29.12
2016,11,20,8,0,20.0,62.0,1.5,13.0,66.0,53.1,41.3
2016,11,20,8,15,29.0,79.5,1.55,13.0,86.0,67.04,54.13
2016,11,20,8,30,38.0,97.0,1.6,13.0,106.0,80.68,66.52
2016,11,20,8,45,43.0,113.0,1.65,13.5,125.0,93.03,77.44
2016,11,20,9,0,48.0,129.0,1.7,14.0,144.0,106.82,84.63
2016,11,20,9,15,52.5,143.0,1.7,14.0,161.5,122.91,96.77
2016,11,20,9,30,57.0,157.0,1.7,14.0,179.0,139.44,109.74
2016,11,20,9,45,28.5,109.5,1.7,14.0,120.5,102.69,80.19
2016,11,20,10,0,0.0,62.0,1.7,14.0,62.0,57.66,43.51
2016,11,20,10,15,18.0,127.0,1.7,14.0,135.5,120.78,95.81
2016,11,20,10,30,36.0,192.0,1.7,14.0,209.0,181.52,145.16
2016,11,20,10,45,50.5,205.0,1.7,14.5,230.0,200.9,160.21
2016,11,20,11,0,65.0,218.0,1.7,15.0,251.0,221.54,176.42
2016,11,20,11,15,74.0,224.5,1.6,15.0,263.0,235.41,187.53
2016,11,20,11,30,83.0,231.0,1.5,15.0,275.0,249.8,199.09
2016,11,20,11,45,41.5,152.0,1.45,15.0,174.0,161.84,128.7
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,67.96,51.55
2016,11,20,12,15,0.0,102.0,1.25,15.0,102.0,95.1,74.27
2016,11,20,12,30,0.0,131.0,1.1,15.0,131.0,122.6,96.93
2016,11,20,12,45,0.0,135.5,1.0,15.0,135.5,127.18,100.65
2016,11,20,13,0,0.0,140.0,0.9,15.0,140.0,131.89,104.56
2016,11,20,13,15,24.0,166.0,0.85,15.0,177.0,171.88,137.64
2016,11,20,13,30,48.0,192.0,0.8,15.0,214.0,220.09,176.83
2016,11,20,13,45,24.0,99.0,0.8,15.0,110.0,110.35,87.41
2016,11,20,14,0,0.0,6.0,0.8,15.0,6.0,5.56,0.0
2016,11,20,14,15,37.5,78.5,0.8,15.0,92.0,98.32,78.54
2016,11,20,14,30,75.0,151.0,0.8,15.0,178.0,201.53,163.85
2016,11,20,14,45,70.0,136.0,0.8,15.0,159.0,183.96,149.13
2016,11,20,15,0,65.0,121.0,0.8,15.0,140.0,166.19,134.59
2016,11,20,15,15,318.5,89.0,0.75,14.5,163.0,293.51,240.17
2016,11,20,15,30,572.0,57.0,0.7,14.0,186.0,388.62,313.96
2016,11,20,15,45,506.5,49.5,0.65,14.0,146.0,335.99,268.4
2016,11,20,16,0,441.0,42.0,0.6,14.0,106.0,284.77,223.54
2016,11,20,16,15,325.0,32.0,0.6,13.5,70.0,210.26,155.89
2016,11,20,16,30,209.0,22.0,0.6,13.0,34.0,131.46,22.93
2016,11,20,16,45,104.5,11.0,0.65,13.0,17.0,51.61,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,171.0,13.5,2.25,9.5,28.0,12.87,0.0
2016,11,21,7,30,342.0,27.0,2.3,10.0,56.0,21.82,10.83
2016,11,21,7,45,440.5,34.5,2.4,10.5,95.0,26.81,17.74
2016,11,21,8,0,539.0,42.0,2.5,11.0,134.0,31.71,22.62
2016,11,21,8,15,597.5,47.5,2.55,11.0,175.0,34.72,25.64
2016,11,21,8,30,656.0,53.0,2.6,11.0,216.0,41.32,31.76
2016,11,21,8,45,429.0,91.0,2.65,11.5,205.0,65.77,53.76
2016,11,21,9,0,202.0,129.0,2.7,12.0,194.0,99.99,78.05
2016,11,21,9,15,210.5,143.0,2.7,12.5,217.5,124.63,93.43
2016,11,21,9,30,219.0,157.0,2.7,13.0,241.0,150.03,112.14
2016,11,21,9,45,212.0,171.0,2.7,13.5,257.5,176.8,134.13
2016,11,21,10,0,205.0,185.0,2.7,14.0,274.0,199.17,153.08
2016,11,21,10,15,297.0,182.0,2.7,14.0,319.0,229.55,175.71
2016,11,21,10,30,389.0,179.0,2.7,14.0,364.0,269.21,206.93
2016,11,21,10,45,612.5,131.0,2.7,14.5,434.5,319.37,244.29
2016,11,21,11,0,836.0,83.0,2.7,15.0,505.0,383.89,294.76
2016,11,21,11,15,841.0,84.0,2.65,15.0,515.5,417.79,325.03
2016,11,21,11,30,846.0,85.0,2.6,15.0,526.0,449.91,353.37
2016,11,21,11,45,850.0,84.0,2.55,15.5,529.0,477.66,377.02
2016,11,21,12,0,854.0,83.0,2.5,16.0,532.0,503.21,398.36
2016,11,21,12,15,852.0,82.5,2.5,16.0,527.0,523.89,416.38
2016,11,21,12,30,850.0,82.0,2.5,16.0,522.0,541.89,432.0
2016,11,21,12,45,851.0,79.5,2.5,16.5,511.0,556.68,444.12
2016,11,21,13,0,852.0,77.0,2.5,17.0,500.0,568.7,453.88
2016,11,21,13,15,842.5,76.0,2.5,17.0,480.5,573.52,458.79
2016,11,21,13,30,833.0,75.0,2.5,17.0,461.0,575.36,461.3
2016,11,21,13,45,818.5,73.5,2.5,17.0,434.5,570.78,458.79
2016,11,21,14,0,804.0,72.0,2.5,17.0,408.0,563.33,453.92
2016,11,21,14,15,783.0,69.5,2.5,16.5,376.0,548.2,443.78
2016,11,21,14,30,762.0,67.0,2.5,16.0,344.0,530.52,431.33
2016,11,21,14,45,732.0,64.0,2.5,16.0,307.0,504.82,411.33
2016,11,21,15,0,702.0,61.0,2.5,16.0,270.0,477.19,389.19
2016,11,21,15,15,658.0,56.5,2.45,15.5,230.0,438.66,358.15
2016,11,21,15,30,614.0,52.0,2.4,15.0,190.0,403.12,328.18
2016,11,21,15,45,543.5,46.0,2.35,14.5,148.5,349.15,282.16
2016,11,21,16,0,473.0,40.0,2.3,14.0,107.0,296.73,235.57
2016,11,21,16,15,354.0,30.0,2.3,13.5,70.5,220.45,164.13
2016,11,21,16,30,235.0,20.0,2.3,13.0,34.0,139.59,14.54
2016,11,21,16,45,117.5,10.0,2.35,12.5,17.0,55.55,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,101.5,14.5,0.75,8.5,22.5,13.82,0.0
2016,11,22,7,30,203.0,29.0,0.7,9.0,45.0,22.82,11.07
2016,11,22,7,45,278.0,41.5,0.7,9.5,79.0,32.14,22.44
2016,11,22,8,0,353.0,54.0,0.7,10.0,113.0,41.16,31.15
2016,11,22,8,15,397.5,65.5,0.75,10.0,149.0,49.07,38.66
2016,11,22,8,30,442.0,77.0,0.8,10.0,185.0,56.73,45.82
2016,11,22,8,45,471.5,86.5,0.85,10.5,219.5,62.64,51.15
2016,11,22,9,0,501.0,96.0,0.9,11.0,254.0,74.55,54.54
2016,11,22,9,15,536.5,98.0,1.0,11.5,285.5,106.22,67.24
2016,11,22,9,30,572.0,100.0,1.1,12.0,317.0,139.82,88.52
2016,11,22,9,45,502.5,124.5,1.2,12.5,326.5,178.18,122.53
2016,11,22,10,0,433.0,149.0,1.3,13.0,336.0,210.2,152.84
2016,11,22,10,15,489.0,146.0,1.35,13.0,368.0,243.43,180.05
2016,11,22,10,30,545.0,143.0,1.4,13.0,400.0,280.27,210.91
2016,11,22,10,45,448.5,171.5,1.45,13.5,388.0,298.55,230.21
2016,11,22,11,0,352.0,200.0,1.5,14.0,376.0,308.74,241.71
2016,11,22,11,15,399.5,194.0,1.5,14.0,398.0,338.75,266.52
2016,11,22,11,30,447.0,188.0,1.5,14.0,420.0,370.24,292.45
2016,11,22,11,45,451.5,188.0,1.55,14.0,423.0,389.18,308.84
2016,11,22,12,0,456.0,188.0,1.6,14.0,426.0,407.07,324.26
2016,11,22,12,15,424.5,193.0,1.6,14.0,413.0,410.36,327.95
2016,11,22,12,30,393.0,198.0,1.6,14.0,400.0,406.32,325.8
2016,11,22,12,45,359.5,199.5,1.6,14.5,381.0,399.63,320.78
2016,11,22,13,0,326.0,201.0,1.6,15.0,362.0,390.84,313.95
2016,11,22,13,15,294.0,197.0,1.6,14.5,338.0,375.39,303.01
2016,11,22,13,30,262.0,193.0,1.6,14.0,314.0,358.36,290.6
2016,11,22,13,45,253.5,182.5,1.65,14.0,294.0,346.68,282.14
2016,11,22,14,0,245.0,172.0,1.7,14.0,274.0,333.9,272.63
2016,11,22,14,15,243.0,158.0,1.7,14.0,252.5,319.92,262.03
2016,11,22,14,30,241.0,144.0,1.7,14.0,231.0,304.85,250.36
2016,11,22,14,45,225.0,131.5,1.7,14.0,206.0,282.62,232.46
2016,11,22,15,0,209.0,119.0,1.7,14.0,181.0,259.89,213.8
2016,11,22,15,15,193.5,102.5,1.65,13.5,153.5,232.06,190.85
2016,11,22,15,30,178.0,86.0,1.6,13.0,126.0,203.84,166.94
2016,11,22,15,45,157.0,69.0,1.6,12.5,98.5,171.94,139.26
2016,11,22,16,0,136.0,52.0,1.6,12.0,71.0,140.11,110.8
2016,11,22,16,15,84.0,36.0,1.65,11.5,46.5,96.15,69.66
2016,11,22,16,30,32.0,20.0,1.7,11.0,22.0,40.25,0.0
2016,11,22,16,45,16.0,10.0,1.8,11.0,11.0,15.77,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,8.5,23.0,15.25,0.0
2016,11,23,7,30,183.0,32.0,1.9,9.0,46.0,25.37,12.02
2016,11,23,7,45,289.5,43.5,1.85,10.0,83.0,33.86,23.72
2016,11,23,8,0,396.0,55.0,1.8,11.0,120.0,44.07,33.49
2016,11,23,8,15,465.0,63.0,1.85,11.0,160.0,48.71,38.11
2016,11,23,8,30,534.0,71.0,1.9,11.0,200.0,53.33,42.53
2016,11,23,8,45,579.5,76.5,2.0,11.5,239.0,55.64,44.66
2016,11,23,9,0,625.0,82.0,2.1,12.0,278.0,63.21,51.38
2016,11,23,9,15,312.5,59.0,2.15,12.0,157.0,59.24,35.08
2016,11,23,9,30,0.0,36.0,2.2,12.0,36.0,33.42,23.25
2016,11,23,9,45,113.5,107.5,2.25,12.5,156.0,110.82,83.96
2016,11,23,10,0,227.0,179.0,2.3,13.0,276.0,194.57,148.93
2016,11,23,10,15,500.0,138.0,2.3,13.0,367.5,237.62,175.54
2016,11,23,10,30,773.0,97.0,2.3,13.0,459.0,302.8,223.39
2016,11,23,10,45,787.5,97.0,2.3,13.5,477.5,342.86,259.01
2016,11,23,11,0,802.0,97.0,2.3,14.0,496.0,379.36,291.35
2016,11,23,11,15,807.0,97.5,2.3,14.0,506.0,411.76,320.54
2016,11,23,11,30,812.0,98.0,2.3,14.0,516.0,442.47,347.82
2016,11,23,11,45,817.5,97.0,2.3,14.5,519.5,470.1,371.46
2016,11,23,12,0,823.0,96.0,2.3,15.0,523.0,495.72,392.98
2016,11,23,12,15,820.5,95.5,2.35,15.0,518.0,515.67,410.6
2016,11,23,12,30,818.0,95.0,2.4,15.0,513.0,533.01,425.91
2016,11,23,12,45,813.5,93.5,2.5,15.0,501.0,545.57,437.5
2016,11,23,13,0,809.0,92.0,2.6,15.0,489.0,555.35,446.76
2016,11,23,13,15,798.5,90.5,2.65,15.0,469.5,558.92,450.93
2016,11,23,13,30,788.0,89.0,2.7,15.0,450.0,559.59,452.73
2016,11,23,13,45,774.0,86.5,2.8,15.0,424.5,554.32,449.96
2016,11,23,14,0,760.0,84.0,2.9,15.0,399.0,546.26,444.85
2016,11,23,14,15,737.5,81.0,2.85,14.5,367.0,532.31,435.2
2016,11,23,14,30,715.0,78.0,2.8,14.0,335.0,514.13,421.94
2016,11,23,14,45,684.0,74.0,2.8,14.0,298.5,487.84,401.17
2016,11,23,15,0,653.0,70.0,2.8,14.0,262.0,459.82,378.39
2016,11,23,15,15,605.0,64.5,2.6,13.5,222.0,419.53,345.22
2016,11,23,15,30,557.0,59.0,2.4,13.0,182.0,378.74,310.54
2016,11,23,15,45,485.0,51.5,2.25,12.5,141.5,323.73,263.2
2016,11,23,16,0,413.0,44.0,2.1,12.0,101.0,270.25,215.45
2016,11,23,16,15,291.0,32.5,2.05,11.5,65.5,193.12,142.75
2016,11,23,16,30,169.0,21.0,2.0,11.0,30.0,110.9,0.0
2016,11,23,16,45,84.5,10.5,2.0,10.5,15.0,42.81,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,107.0,15.0,1.35,5.5,23.0,14.3,0.0
2016,11,24,7,30,214.0,30.0,1.4,6.0,46.0,23.79,10.12
2016,11,24,7,45,322.0,41.5,1.5,6.5,84.0,34.04,24.14
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,42.41,32.52
2016,11,24,8,15,497.5,60.5,1.55,7.0,162.5,46.67,36.87
2016,11,24,8,30,565.0,68.0,1.5,7.0,203.0,50.92,41.02
2016,11,24,8,45,618.0,72.0,1.5,7.5,243.5,52.07,42.13
2016,11,24,9,0,671.0,76.0,1.5,8.0,284.0,56.56,46.16
2016,11,24,9,15,701.5,80.0,1.45,8.5,320.0,96.64,55.73
2016,11,24,9,30,732.0,84.0,1.4,9.0,356.0,138.97,82.42
2016,11,24,9,45,756.5,86.0,1.4,10.0,387.5,180.71,114.53
2016,11,24,10,0,781.0,88.0,1.4,11.0,419.0,227.14,153.52
2016,11,24,10,15,795.0,89.5,1.3,11.5,443.5,267.54,189.35
2016,11,24,10,30,809.0,91.0,1.2,12.0,468.0,307.68,225.17
2016,11,24,10,45,820.0,92.0,1.1,12.5,486.0,345.93,259.09
2016,11,24,11,0,831.0,93.0,1.0,13.0,504.0,383.24,291.48
2016,11,24,11,15,836.0,93.5,0.85,13.0,514.5,416.58,320.33
2016,11,24,11,30,841.0,94.0,0.7,13.0,525.0,448.16,346.84
2016,11,24,11,45,845.5,93.5,0.6,13.5,528.5,476.62,369.75
2016,11,24,12,0,850.0,93.0,0.5,14.0,532.0,502.96,390.25
2016,11,24,12,15,848.0,92.5,0.4,14.0,527.0,523.78,406.73
2016,11,24,12,30,846.0,92.0,0.3,14.0,522.0,541.95,420.78
2016,11,24,12,45,841.5,91.0,0.25,14.5,510.0,555.53,430.87
2016,11,24,13,0,837.0,90.0,0.2,15.0,498.0,566.26,438.64
2016,11,24,13,15,827.0,88.5,0.2,15.0,478.5,570.47,442.85
2016,11,24,13,30,817.0,87.0,0.2,15.0,459.0,571.71,444.83
2016,11,24,13,45,698.5,99.0,0.25,15.0,404.0,523.87,410.79
2016,11,24,14,0,580.0,111.0,0.3,15.0,349.0,471.5,373.02
2016,11,24,14,15,538.5,108.0,0.35,14.5,316.0,445.35,355.36
2016,11,24,14,30,497.0,105.0,0.4,14.0,283.0,413.96,332.87
2016,11,24,14,45,458.0,101.5,0.45,14.0,252.0,386.37,312.0
2016,11,24,15,0,419.0,98.0,0.5,14.0,221.0,358.13,289.89
2016,11,24,15,15,386.0,87.0,0.55,13.5,187.5,323.99,263.01
2016,11,24,15,30,353.0,76.0,0.6,13.0,154.0,289.64,234.88
2016,11,24,15,45,307.0,62.5,0.7,12.5,119.5,245.94,198.16
2016,11,24,16,0,261.0,49.0,0.8,12.0,85.0,203.44,160.84
2016,11,24,16,15,130.5,37.0,0.9,11.5,55.0,118.92,85.8
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,28.86,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,11.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,7.0,11.0,10.48,0.0
2016,11,25,7,30,0.0,22.0,2.0,7.0,22.0,20.17,6.61
2016,11,25,7,45,14.0,39.0,2.0,7.5,41.5,34.22,24.03
2016,11,25,8,0,28.0,56.0,2.0,8.0,61.0,48.17,37.45
2016,11,25,8,15,38.5,74.0,2.0,8.5,82.0,62.51,50.83
2016,11,25,8,30,49.0,92.0,2.0,9.0,103.0,76.53,63.72
2016,11,25,8,45,56.5,108.5,2.0,9.5,124.0,89.26,75.23
2016,11,25,9,0,64.0,125.0,2.0,10.0,145.0,101.84,86.39
2016,11,25,9,15,71.5,139.0,2.0,10.0,163.5,118.86,94.61
2016,11,25,9,30,79.0,153.0,2.0,10.0,182.0,136.55,108.28
2016,11,25,9,45,90.0,166.5,2.0,10.5,202.5,155.07,122.78
2016,11,25,10,0,101.0,180.0,2.0,11.0,223.0,174.56,138.38
2016,11,25,10,15,108.0,191.5,2.0,11.5,239.5,190.47,151.32
2016,11,25,10,30,115.0,203.0,2.0,12.0,256.0,209.5,166.9
2016,11,25,10,45,95.5,208.0,2.05,12.5,253.5,216.06,172.92
2016,11,25,11,0,76.0,213.0,2.1,13.0,251.0,219.43,176.1
2016,11,25,11,15,116.0,221.0,2.1,13.0,280.0,247.43,198.63
2016,11,25,11,30,156.0,229.0,2.1,13.0,309.0,278.06,223.39
2016,11,25,11,45,90.5,214.0,2.15,13.0,260.5,240.47,193.86
2016,11,25,12,0,25.0,199.0,2.2,13.0,212.0,197.5,159.3
2016,11,25,12,15,64.0,212.0,2.15,13.0,244.5,233.85,189.31
2016,11,25,12,30,103.0,225.0,2.1,13.0,277.0,270.18,219.01
2016,11,25,12,45,71.0,210.5,2.1,13.5,246.0,242.64,196.38
2016,11,25,13,0,39.0,196.0,2.1,14.0,215.0,213.44,172.4
2016,11,25,13,15,163.0,191.0,2.1,13.5,265.5,286.49,233.85
2016,11,25,13,30,287.0,186.0,2.1,13.0,316.0,362.74,296.86
2016,11,25,13,45,202.5,180.5,2.1,13.0,270.0,305.7,250.57
2016,11,25,14,0,118.0,175.0,2.1,13.0,224.0,254.52,208.67
2016,11,25,14,15,328.0,136.5,2.1,13.0,256.0,342.19,283.01
2016,11,25,14,30,538.0,98.0,2.1,13.0,288.0,432.01,356.52
2016,11,25,14,45,498.5,95.0,2.1,13.0,257.0,400.3,330.51
2016,11,25,15,0,459.0,92.0,2.1,13.0,226.0,371.96,307.2
2016,11,25,15,15,422.0,82.0,2.0,12.5,191.0,336.25,277.71
2016,11,25,15,30,385.0,72.0,1.9,12.0,156.0,300.39,247.14
2016,11,25,15,45,337.0,59.5,1.85,12.0,121.0,256.26,208.45
2016,11,25,16,0,289.0,47.0,1.8,12.0,86.0,213.4,169.51
2016,11,25,16,15,144.5,36.0,1.8,11.5,55.5,123.37,88.81
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,29.07,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,11.91,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,9.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,2.9,9.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,12.0,2.85,9.5,12.0,11.11,3.88
2016,11,26,8,0,0.0,18.0,2.8,10.0,18.0,16.68,9.19
2016,11,26,8,15,0.0,24.5,2.75,10.0,24.5,22.72,14.84
2016,11,26,8,30,0.0,31.0,2.7,10.0,31.0,28.76,20.47
2016,11,26,8,45,0.0,37.0,2.65,10.0,37.0,34.35,25.63
2016,11,26,9,0,0.0,43.0,2.6,10.0,43.0,39.93,30.74
2016,11,26,9,15,0.0,49.0,2.7,10.0,49.0,45.53,34.0
2016,11,26,9,30,0.0,55.0,2.8,10.0,55.0,51.12,38.81
2016,11,26,9,45,0.5,98.5,2.95,10.5,99.0,90.3,72.26
2016,11,26,10,0,1.0,142.0,3.1,11.0,143.0,128.0,103.91
2016,11,26,10,15,1.0,147.5,3.3,11.0,148.5,133.79,108.6
2016,11,26,10,30,1.0,153.0,3.5,11.0,154.0,139.5,113.27
2016,11,26,10,45,62.5,185.5,3.7,11.0,216.5,186.4,150.88
2016,11,26,11,0,124.0,218.0,3.9,11.0,279.0,239.96,194.28
2016,11,26,11,15,134.0,223.0,4.0,11.0,290.0,255.59,207.48
2016,11,26,11,30,144.0,228.0,4.1,11.0,301.0,271.59,221.12
2016,11,26,11,45,105.0,224.0,4.2,11.0,277.5,255.81,208.91
2016,11,26,12,0,66.0,220.0,4.3,11.0,254.0,238.66,195.24
2016,11,26,12,15,55.0,214.0,4.3,11.0,242.0,231.11,189.27
2016,11,26,12,30,44.0,208.0,4.3,11.0,230.0,222.72,182.51
2016,11,26,12,45,22.0,175.0,4.3,11.5,186.0,177.04,144.36
2016,11,26,13,0,0.0,142.0,4.3,12.0,142.0,133.9,108.04
2016,11,26,13,15,203.5,153.5,4.15,12.0,245.0,275.63,228.58
2016,11,26,13,30,407.0,165.0,4.0,12.0,348.0,414.71,343.38
2016,11,26,13,45,525.5,136.5,3.9,12.0,359.0,457.31,378.91
2016,11,26,14,0,644.0,108.0,3.8,12.0,370.0,501.74,415.81
2016,11,26,14,15,509.5,116.0,3.7,12.0,313.0,430.95,358.42
2016,11,26,14,30,375.0,124.0,3.6,12.0,256.0,363.87,303.31
2016,11,26,14,45,333.0,118.5,3.55,12.0,226.5,325.07,271.53
2016,11,26,15,0,291.0,113.0,3.5,12.0,197.0,295.4,246.45
2016,11,26,15,15,261.5,99.0,3.5,11.5,166.0,262.17,218.52
2016,11,26,15,30,232.0,85.0,3.5,11.0,135.0,229.05,189.89
2016,11,26,15,45,183.0,69.5,3.5,11.0,103.5,184.73,150.82
2016,11,26,16,0,134.0,54.0,3.5,11.0,72.0,142.06,112.51
2016,11,26,16,15,67.0,36.5,3.6,10.5,45.5,82.34,57.71
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,19.34,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.5,3.1,8.5,20.5,11.91,0.0
2016,11,27,7,30,245.0,25.0,3.1,9.0,41.0,20.85,3.96
2016,11,27,7,45,364.0,34.0,3.15,9.5,78.5,27.29,17.57
2016,11,27,8,0,483.0,43.0,3.2,10.0,116.0,33.54,24.09
2016,11,27,8,15,550.5,49.0,3.3,10.0,156.5,36.88,27.53
2016,11,27,8,30,618.0,55.0,3.4,10.0,197.0,40.22,30.8
2016,11,27,8,45,666.5,58.5,3.55,10.5,237.0,41.44,31.97
2016,11,27,9,0,715.0,62.0,3.7,11.0,277.0,46.98,36.96
2016,11,27,9,15,743.5,65.0,3.65,11.5,312.5,83.67,45.46
2016,11,27,9,30,772.0,68.0,3.6,12.0,348.0,126.12,70.15
2016,11,27,9,45,704.0,83.5,3.6,12.5,355.5,164.02,102.31
2016,11,27,10,0,636.0,99.0,3.6,13.0,363.0,198.84,135.4
2016,11,27,10,15,740.5,86.5,3.5,13.0,411.0,241.72,169.87
2016,11,27,10,30,845.0,74.0,3.4,13.0,459.0,294.01,213.57
2016,11,27,10,45,854.0,74.5,3.3,13.5,477.0,332.27,248.68
2016,11,27,11,0,863.0,75.0,3.2,14.0,495.0,369.35,282.29
2016,11,27,11,15,867.5,76.0,3.1,14.0,505.0,403.81,313.72
2016,11,27,11,30,872.0,77.0,3.0,14.0,515.0,436.43,342.99
2016,11,27,11,45,871.0,77.5,2.9,14.5,517.5,464.13,367.1
2016,11,27,12,0,870.0,78.0,2.8,15.0,520.0,489.38,388.6
2016,11,27,12,15,867.0,78.0,2.7,15.0,515.0,510.58,407.13
2016,11,27,12,30,864.0,78.0,2.6,15.0,510.0,529.07,423.13
2016,11,27,12,45,585.5,138.0,2.55,15.0,428.0,460.64,370.54
2016,11,27,13,0,307.0,198.0,2.5,15.0,346.0,372.37,300.74
2016,11,27,13,15,312.5,188.5,2.4,15.0,334.0,372.32,301.8
2016,11,27,13,30,318.0,179.0,2.3,15.0,322.0,371.11,301.48
2016,11,27,13,45,358.0,161.5,2.25,15.0,313.5,379.59,309.27
2016,11,27,14,0,398.0,144.0,2.2,15.0,305.0,394.88,322.19
2016,11,27,14,15,414.5,129.0,2.15,14.5,285.0,390.08,319.55
2016,11,27,14,30,431.0,114.0,2.1,14.0,265.0,383.28,315.19
2016,11,27,14,45,398.5,107.5,2.1,14.0,235.5,356.94,293.91
2016,11,27,15,0,366.0,101.0,2.1,14.0,206.0,329.89,271.63
2016,11,27,15,15,337.0,88.5,2.05,13.5,174.0,297.32,244.75
2016,11,27,15,30,308.0,76.0,2.0,13.0,142.0,264.47,216.78
2016,11,27,15,45,264.0,62.0,1.95,12.5,109.5,222.5,180.39
2016,11,27,16,0,220.0,48.0,1.9,12.0,77.0,181.7,143.76
2016,11,27,16,15,110.0,35.0,1.95,11.5,49.5,106.41,75.1
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.2,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,12.5,3.9,10.0,18.5,11.91,0.0
2016,11,28,7,30,181.0,25.0,4.0,10.0,37.0,19.86,1.56
2016,11,28,7,45,292.5,36.5,4.15,10.5,72.5,29.89,19.49
2016,11,28,8,0,404.0,48.0,4.3,11.0,108.0,38.42,28.21
2016,11,28,8,15,475.5,55.5,4.3,11.0,147.5,42.85,32.69
2016,11,28,8,30,547.0,63.0,4.3,11.0,187.0,47.25,36.96
2016,11,28,8,45,596.5,68.0,4.35,11.0,226.0,49.39,39.05
2016,11,28,9,0,646.0,73.0,4.4,11.0,265.0,51.6,41.11
2016,11,28,9,15,627.5,80.0,4.35,11.0,285.5,84.69,50.55
2016,11,28,9,30,609.0,87.0,4.3,11.0,306.0,121.14,73.32
2016,11,28,9,45,579.0,102.5,4.3,11.5,325.0,161.04,105.9
2016,11,28,10,0,549.0,118.0,4.3,12.0,344.0,197.81,138.74
2016,11,28,10,15,589.5,115.5,4.2,12.0,371.5,231.07,167.29
2016,11,28,10,30,630.0,113.0,4.1,12.0,399.0,266.72,198.69
2016,11,28,10,45,635.0,116.5,4.05,12.5,414.0,298.96,228.18
2016,11,28,11,0,640.0,120.0,4.0,13.0,429.0,330.29,256.53
2016,11,28,11,15,668.5,126.5,3.9,13.0,455.5,372.23,292.95
2016,11,28,11,30,697.0,133.0,3.8,13.0,482.0,414.55,329.18
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,321.54,258.68
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,202.57,163.24
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,269.24,218.28
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,342.28,277.74
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,373.55,303.7
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,411.73,335.24
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,427.3,348.68
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,441.59,361.17
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,480.2,393.03
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,513.71,420.51
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,496.48,407.02
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,477.02,391.7
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,454.6,373.84
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,430.26,353.82
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,389.31,319.94
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,347.93,284.68
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,300.09,243.1
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,253.27,200.56
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,177.09,126.65
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,94.58,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,36.01,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
