Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,9.05,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,16.68,0.0
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,22.0,12.96
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,27.2,18.59
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,29.45,20.98
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,31.77,23.26
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,33.63,25.02
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,35.51,26.72
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,73.94,37.62
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,117.97,61.84
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,161.96,94.62
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,206.08,131.98
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,248.36,169.99
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,289.98,208.04
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,329.23,244.17
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,366.94,278.38
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,401.62,309.92
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,434.33,339.13
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,462.82,363.65
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,488.74,385.4
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,510.99,404.64
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,530.48,421.31
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,542.76,432.35
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,551.82,440.69
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,556.73,445.79
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,561.16,450.27
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,557.92,448.79
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,551.77,444.92
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,538.59,435.16
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,522.8,423.08
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,498.5,403.99
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,472.19,382.72
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,435.15,352.88
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,397.19,321.05
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,343.39,275.43
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,295.85,232.37
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,220.02,156.1
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,136.82,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,55.76,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,10.01,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,17.29,0.0
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,25.34,15.5
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,33.06,23.68
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,37.28,27.91
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,41.46,31.91
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,43.41,33.77
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,45.42,35.57
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,74.25,41.81
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,115.37,64.42
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,157.17,95.65
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,198.79,130.64
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,222.2,162.67
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,226.25,176.68
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,236.26,187.07
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,243.2,194.45
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,263.41,211.26
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,284.73,229.02
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,290.52,234.16
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,295.13,238.22
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,398.82,322.2
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,508.57,410.06
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,521.31,421.42
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,531.3,430.98
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,535.54,435.44
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,536.94,437.51
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,532.21,434.8
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,526.58,431.13
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,511.6,419.63
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,494.27,405.96
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,468.96,385.71
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,441.92,363.45
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,402.93,331.19
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,363.43,297.4
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,306.81,248.76
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,251.9,199.66
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,150.2,106.16
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,29.81,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,11.91,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,8.58,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,15.86,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,22.24,12.81
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,28.42,19.67
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,31.51,22.88
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,34.63,25.93
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,36.37,27.61
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,38.17,29.25
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,67.07,34.32
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,111.32,57.43
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,156.05,90.32
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,200.75,128.01
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,246.53,168.85
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,287.97,206.93
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,327.47,243.56
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,365.7,278.7
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,400.34,310.87
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,433.04,340.81
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,462.08,366.64
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,488.73,389.92
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,510.44,409.45
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,529.36,426.37
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,543.37,438.29
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,554.36,447.52
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,559.88,453.11
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,562.36,456.13
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,558.22,453.95
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,554.23,451.58
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,540.95,442.33
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,525.03,430.64
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,500.36,410.74
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,473.68,388.59
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,436.54,358.5
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,398.47,326.3
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,343.7,278.79
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,295.31,234.04
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,219.02,155.37
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,135.02,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,55.14,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,8.58,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,16.01,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,21.85,12.17
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,27.55,18.74
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,31.14,22.41
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,34.73,25.88
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,36.46,27.55
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,38.24,29.18
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,64.38,33.34
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,107.98,55.36
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,152.31,91.82
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,184.65,122.96
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,230.19,158.88
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,282.66,202.12
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,321.72,238.23
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,359.55,272.91
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,393.83,304.74
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,426.2,334.41
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,454.95,360.6
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,481.34,384.35
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,503.36,404.27
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,522.64,421.63
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,535.79,433.04
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,545.89,441.76
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,551.08,447.13
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,553.27,449.96
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,551.39,449.45
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,544.13,444.58
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,530.72,435.09
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,514.73,423.16
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,490.02,403.06
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,463.35,380.76
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,426.33,349.93
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,388.44,317.2
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,335.41,271.06
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,288.7,227.74
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,213.38,150.38
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,130.16,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,52.96,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,8.1,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,13.77,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,20.1,10.46
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,28.62,19.58
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,32.62,23.64
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,36.59,27.47
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,37.79,28.66
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,39.1,29.86
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,64.63,36.87
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,106.07,61.2
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,149.62,98.76
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,182.08,130.6
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,218.04,152.87
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,271.03,191.81
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,311.76,228.55
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,348.27,261.49
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,381.82,291.53
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,413.56,319.41
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,441.92,344.15
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,467.97,366.48
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,489.11,385.28
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,507.61,401.69
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,521.36,413.41
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,532.24,422.65
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,537.8,428.02
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,542.88,432.75
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,539.4,431.05
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,533.08,427.0
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,519.54,417.58
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,503.46,405.84
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,478.01,385.83
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,450.71,363.75
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,413.36,333.67
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,378.77,304.46
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,323.69,257.84
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,270.52,210.63
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,196.49,136.1
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,114.45,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,45.71,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,22.9,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,24.75,13.83
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,28.11,19.09
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,32.12,23.18
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,36.07,26.99
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,41.93,32.4
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,44.38,34.63
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,64.63,37.18
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,105.64,56.74
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,148.75,87.65
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,191.1,122.65
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,223.12,156.36
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,246.64,182.77
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,290.35,216.55
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,343.61,258.9
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,376.45,288.71
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,407.66,316.79
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,435.53,341.12
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,461.31,363.25
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,425.65,338.77
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,371.19,297.98
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,397.18,319.66
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,418.71,337.43
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,363.71,294.48
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,305.19,247.83
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,384.27,313.57
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,452.81,369.64
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,428.57,350.92
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,407.16,334.42
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,384.88,316.53
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,361.21,296.96
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,324.78,266.85
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,288.27,235.74
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,243.86,197.17
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,200.7,158.11
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,114.55,78.65
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,23.05,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,5.24,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,10.2,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,24.15,12.98
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,37.61,27.41
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,51.69,40.79
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,65.61,53.83
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,78.63,65.79
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,87.87,74.14
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,100.07,80.64
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,114.84,92.32
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,138.57,107.41
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,172.28,130.9
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,198.33,151.83
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,226.88,175.49
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,252.75,197.73
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,279.66,220.93
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,270.12,216.71
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,251.55,203.94
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,259.16,210.77
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,266.31,217.07
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,281.96,230.19
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,298.2,243.81
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,310.62,254.04
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,323.09,264.34
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,298.82,245.3
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,273.03,224.85
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,279.06,230.59
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,284.52,235.69
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,268.85,223.07
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,252.68,209.95
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,234.58,195.13
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,215.73,179.35
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,190.01,157.65
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,164.07,135.18
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,136.08,110.18
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,115.59,90.63
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,66.65,44.24
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,15.46,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,10.48,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,20.97,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,24.0,12.55
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,31.13,21.85
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,37.68,28.4
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,44.06,34.52
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,48.0,38.27
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,51.9,41.86
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,65.58,42.87
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,100.81,59.27
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,136.17,82.5
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,174.13,112.14
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,211.41,144.92
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,251.65,181.3
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,296.86,220.26
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,345.38,262.12
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,380.18,294.45
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,414.38,325.7
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,441.46,350.87
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,467.23,374.43
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,489.36,394.62
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,508.85,412.33
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,523.55,425.97
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,535.42,437.12
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,541.5,443.47
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,544.61,447.27
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,541.22,445.87
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,534.95,441.93
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,521.49,431.69
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,505.45,419.02
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,481.08,399.28
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,454.74,377.25
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,417.63,346.68
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,383.54,317.19
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,330.95,270.73
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,279.85,223.33
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,203.32,143.6
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,118.82,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,47.9,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,5.24,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,10.48,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,23.62,11.77
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,36.67,26.77
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,49.48,39.2
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,62.7,51.76
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,74.64,63.0
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,86.34,73.86
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,98.58,80.44
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,113.86,92.42
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,134.16,102.41
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,175.2,130.01
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,181.38,141.77
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,174.25,141.49
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,205.83,165.95
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,243.92,196.21
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,200.02,162.58
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,146.4,119.48
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,190.64,156.35
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,237.51,195.18
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,230.32,189.48
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,222.13,182.99
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,120.2,97.6
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,17.63,9.63
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,154.18,127.83
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,295.84,247.07
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,240.63,200.56
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,177.13,146.81
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,164.91,136.76
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,152.52,126.37
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,137.16,113.29
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,121.71,99.98
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,97.25,78.87
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,78.87,62.73
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,59.65,45.61
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,40.13,28.15
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,24.88,13.14
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,3.34,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,18.57,7.24
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,30.25,20.45
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,43.33,32.78
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,56.25,44.78
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,69.02,56.42
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,81.62,67.73
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,92.92,74.2
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,105.19,84.45
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,114.81,92.23
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,124.45,99.98
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,110.88,88.62
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,95.87,76.05
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,97.04,76.96
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,98.16,77.82
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,105.17,83.63
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,112.24,89.49
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,113.39,90.23
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,114.54,90.99
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,129.79,103.66
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,145.37,116.54
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,122.9,97.96
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,100.17,79.13
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,66.07,50.57
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,32.5,22.16
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,20.88,12.27
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,9.27,2.32
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,8.34,1.53
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,7.41,0.73
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,6.48,0.0
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.63,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.77,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.85,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.92,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,13.34,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,18.83,6.83
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,25.91,16.52
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,29.55,20.41
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,33.17,23.96
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,37.89,28.32
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,39.6,29.89
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,73.3,53.17
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,119.08,90.5
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,136.35,104.3
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,153.83,119.45
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,134.5,105.61
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,109.91,87.12
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,134.59,107.1
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,160.13,127.6
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,140.93,111.94
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,120.46,95.2
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,196.26,156.67
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,279.93,223.71
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,268.42,214.83
